ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 00:00,2,0.000,ALERT,212.83,298.47,59.996,1493784003,"201051344000645","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,690556.3,690556.3,4046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784005,1931246.00
05/03/2017 00:00,2,0.000,ALERT,212.16,297.87,60.023,1493784003,"274151322000085","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,911072.6,911072.6,4025,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784007,1931247.00
05/03/2017 00:00,2,0.000,ALERT,213.06,298.47,59.991,1493784003,"201051344000633","219011344069620",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,676801.4,676801.4,4074,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784009,1931248.00
05/03/2017 00:00,2,0.000,ALERT,212.61,298.77,59.959,1493784003,"201051344000469","219011344069620",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,679797.6,679797.6,4060,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784010,1931249.00
05/03/2017 00:00,2,0.000,ALERT,212.61,299.37,59.991,1493784003,"201051344000646","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,673416.4,673416.4,4068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784012,1931250.00
05/03/2017 00:00,2,0.000,ALERT,211.70,296.96,59.991,1493784003,"274151322000052","219011344069620",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,944476.3,944476.3,4034,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784014,1931251.00
05/03/2017 00:00,2,0.000,ALERT,213.06,299.37,59.996,1493784003,"201051344000585","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,684595.0,684595.0,4068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784016,1931252.00
05/03/2017 00:00,2,0.000,ALERT,213.06,299.67,59.996,1493784003,"201051344001230","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,677911.9,677911.9,4063,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784018,1931253.00
05/03/2017 00:00,2,0.000,ALERT,213.51,300.57,59.996,1493784003,"201051344000582","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,667794.5,667794.5,4061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784019,1931254.00
05/03/2017 00:00,2,0.000,ALERT,212.61,299.67,60.034,1493784003,"201051344000955","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,686312.8,686312.8,4071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784021,1931255.00
05/03/2017 00:00,2,0.000,ALERT,212.16,297.26,59.996,1493784003,"274151322000094","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,771787.4,771787.4,4167,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784023,1931256.00
05/03/2017 00:00,2,0.000,ALERT,212.61,299.37,59.996,1493784003,"201051344000579","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,697426.0,697426.0,4056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784025,1931257.00
05/03/2017 00:00,2,0.000,ALERT,212.83,299.97,59.996,1493784003,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,680183.3,680183.3,4072,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784026,1931258.00
05/03/2017 00:00,2,0.000,ALERT,213.06,299.37,60.034,1493784003,"201051344000438","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,682980.3,682980.3,4062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784028,1931259.00
05/03/2017 00:00,2,0.000,ALERT,213.06,299.07,59.986,1493784003,"201051344000417","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,639995.6,639995.6,4087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784030,1931260.00
05/03/2017 00:00,2,0.000,ALERT,211.93,297.87,59.986,1493784003,"274151322000083","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,934941.2,934941.2,4034,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784032,1931261.00
05/03/2017 00:00,2,0.000,ALERT,212.61,297.57,59.975,1493784003,"274151322000076","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,996621.9,996621.9,4033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784034,1931262.00
05/03/2017 00:00,2,0.000,ALERT,212.61,299.67,59.991,1493784003,"201051344000868","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,678334.1,678334.1,4062,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784036,1931263.00
05/03/2017 00:00,2,0.000,ALERT,211.70,298.47,59.991,1493784003,"274151322000095","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,987004.1,987004.1,4032,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784037,1931264.00
05/03/2017 00:00,2,0.000,ALERT,212.38,298.77,59.991,1493784003,"201051344000988","219011344069620",0.00,6.70,0,293.66,300.27,0.0,0.0,0.000,614936.0,614936.0,4081,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784039,1931265.00
05/03/2017 00:00,2,0.000,ALERT,212.83,298.77,59.965,1493784003,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,682264.8,682264.8,4072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784041,1931266.00
05/03/2017 00:00,2,0.000,ALERT,212.38,299.07,59.986,1493784003,"201051344000458","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,690524.8,690524.8,4049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784043,1931267.00
05/03/2017 00:00,2,0.000,ALERT,213.06,298.77,60.007,1493784003,"201051344000853","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,691039.3,691039.3,4052,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784045,1931268.00
05/03/2017 00:00,2,0.000,ALERT,213.29,299.37,59.975,1493784003,"201051344000685","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,683122.9,683122.9,4071,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784046,1931269.00
05/03/2017 00:00,2,0.000,ALERT,213.06,298.77,59.986,1493784003,"201051344000917","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,679819.4,679819.4,4062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784048,1931270.00
05/03/2017 00:00,2,0.000,ALERT,213.29,299.67,59.970,1493784003,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,687681.9,687681.9,4052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784050,1931271.00
05/03/2017 00:00,2,0.000,ALERT,213.06,298.47,59.975,1493784003,"201051344000651","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,676125.2,676125.2,4070,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784052,1931272.00
05/03/2017 00:00,2,0.000,ALERT,211.48,297.57,60.007,1493784003,"274151322000088","219011344069620",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,896098.3,896098.3,4039,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784054,1931273.00
05/03/2017 00:00,2,0.000,ALERT,212.61,296.36,60.002,1493784003,"274151322000068","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,772136.5,772136.5,4183,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784055,1931274.00
05/03/2017 00:00,2,0.000,ALERT,212.61,299.07,59.970,1493784003,"201051344001135","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,671790.5,671790.5,4064,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784057,1931275.00
05/03/2017 00:00,2,0.000,ALERT,212.38,299.07,59.970,1493784003,"201051344000594","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,692525.0,692525.0,4061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784059,1931276.00
05/03/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1493784003,"201051344001203","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,680704.7,680704.7,4073,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784061,1931277.00
05/03/2017 00:00,2,0.000,ALERT,211.93,297.87,59.954,1493784003,"274151322000054","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,914146.2,914146.2,4030,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784062,1931278.00
05/03/2017 00:00,2,0.000,ALERT,212.61,298.17,59.965,1493784003,"201051344000867","219011344069620",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,677258.5,677258.5,4074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784064,1931279.00
05/03/2017 00:00,2,0.000,ALERT,212.83,299.07,59.965,1493784003,"201051344001093","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,679557.7,679557.7,4065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784066,1931280.00
05/03/2017 00:00,2,0.000,ALERT,212.38,298.77,59.965,1493784003,"201051344000900","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,698655.7,698655.7,4051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784068,1931281.00
05/03/2017 00:00,2,0.000,ALERT,212.83,298.17,59.986,1493784003,"201051344000648","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,687967.1,687967.1,4052,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784070,1931282.00
05/03/2017 00:00,2,0.000,ALERT,212.38,299.07,59.970,1493784003,"201051344000569","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,701016.0,701016.0,4043,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784072,1931283.00
05/03/2017 00:00,2,0.000,ALERT,212.38,298.77,59.959,1493784003,"201051344000983","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,691466.4,691466.4,4053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784073,1931284.00
05/03/2017 00:00,2,0.000,ALERT,212.61,298.77,59.917,1493784003,"201051344001158","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,677036.1,677036.1,4062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784075,1931285.00
05/03/2017 00:00,2,0.000,ALERT,213.06,299.07,59.949,1493784003,"201051344000576","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,691698.0,691698.0,4049,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784077,1931286.00
05/03/2017 00:00,2,0.000,ALERT,212.16,296.36,59.954,1493784003,"274151322000087","219011344069620",0.00,7.00,0,294.26,299.67,0.0,0.0,0.000,886358.0,886358.0,4111,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784079,1931287.00
05/03/2017 00:15,2,0.000,ALERT,213.06,299.07,59.954,1493784903,"201051344000645","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,690556.3,690556.3,4048,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784905,1931288.00
05/03/2017 00:15,2,0.000,ALERT,212.16,298.47,60.023,1493784903,"274151322000085","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,911072.6,911072.6,4027,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784907,1931289.00
05/03/2017 00:15,2,0.000,ALERT,213.29,298.77,59.996,1493784903,"201051344000633","219011344069620",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,676801.4,676801.4,4076,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784909,1931290.00
05/03/2017 00:15,2,0.000,ALERT,212.61,299.07,59.996,1493784903,"201051344000469","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,679797.6,679797.6,4062,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784911,1931291.00
05/03/2017 00:15,2,0.000,ALERT,212.83,299.97,59.996,1493784903,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,673416.4,673416.4,4070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784913,1931292.00
05/03/2017 00:15,2,0.000,ALERT,211.70,297.57,59.991,1493784903,"274151322000052","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,944476.3,944476.3,4036,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784914,1931293.00
05/03/2017 00:15,2,0.000,ALERT,213.29,299.97,59.996,1493784903,"201051344000585","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,684595.0,684595.0,4070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784916,1931294.00
05/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.996,1493784903,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,677911.9,677911.9,4065,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784918,1931295.00
05/03/2017 00:15,2,0.000,ALERT,213.51,300.87,59.986,1493784903,"201051344000582","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,667794.5,667794.5,4063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784920,1931296.00
05/03/2017 00:15,2,0.000,ALERT,212.83,299.97,59.991,1493784903,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,686312.8,686312.8,4073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784921,1931297.00
05/03/2017 00:15,2,0.000,ALERT,212.16,297.87,59.959,1493784903,"274151322000094","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,771787.4,771787.4,4169,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784923,1931298.00
05/03/2017 00:15,2,0.000,ALERT,212.61,299.67,60.007,1493784903,"201051344000579","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,697426.0,697426.0,4058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784925,1931299.00
05/03/2017 00:15,2,0.000,ALERT,212.83,300.27,59.991,1493784903,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,680183.3,680183.3,4074,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784927,1931300.00
05/03/2017 00:15,2,0.000,ALERT,213.29,299.67,59.970,1493784903,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,682980.3,682980.3,4064,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784929,1931301.00
05/03/2017 00:15,2,0.000,ALERT,213.29,299.37,60.007,1493784903,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,639995.6,639995.6,4089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784930,1931302.00
05/03/2017 00:15,2,0.000,ALERT,212.16,298.77,60.012,1493784903,"274151322000083","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,934941.2,934941.2,4036,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784932,1931303.00
05/03/2017 00:15,2,0.000,ALERT,212.61,298.77,59.981,1493784903,"274151322000076","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,996621.9,996621.9,4035,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784934,1931304.00
05/03/2017 00:15,2,0.000,ALERT,212.38,299.67,59.986,1493784903,"201051344000868","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,678334.1,678334.1,4064,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784936,1931305.00
05/03/2017 00:15,2,0.000,ALERT,212.16,299.37,59.975,1493784903,"274151322000095","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,987004.1,987004.1,4034,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784938,1931306.00
05/03/2017 00:15,2,0.000,ALERT,212.38,298.77,59.986,1493784903,"201051344000988","219011344069620",0.00,6.70,0,294.56,300.57,0.0,0.0,0.000,614936.0,614936.0,4083,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784940,1931307.00
05/03/2017 00:15,2,0.000,ALERT,212.83,298.77,59.981,1493784903,"201051344001025","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,682264.8,682264.8,4074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784942,1931308.00
05/03/2017 00:15,2,0.000,ALERT,212.38,299.07,59.986,1493784903,"201051344000458","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,690524.8,690524.8,4051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784944,1931309.00
05/03/2017 00:15,2,0.000,ALERT,213.06,298.77,59.986,1493784903,"201051344000853","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,691039.3,691039.3,4054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784945,1931310.00
05/03/2017 00:15,2,0.000,ALERT,213.29,299.97,59.991,1493784903,"201051344000685","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,683122.9,683122.9,4073,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784947,1931311.00
05/03/2017 00:15,2,0.000,ALERT,213.29,299.37,59.959,1493784903,"201051344000917","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,679819.4,679819.4,4064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784949,1931312.00
05/03/2017 00:15,2,0.000,ALERT,213.06,299.67,59.986,1493784903,"201051344001145","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,687681.9,687681.9,4054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784951,1931313.00
05/03/2017 00:15,2,0.000,ALERT,213.06,299.07,59.991,1493784903,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,676125.2,676125.2,4072,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784952,1931314.00
05/03/2017 00:15,2,0.000,ALERT,211.70,298.77,59.986,1493784903,"274151322000088","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,896098.3,896098.3,4041,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784954,1931315.00
05/03/2017 00:15,2,0.000,ALERT,212.61,297.57,59.975,1493784903,"274151322000068","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,772136.5,772136.5,4185,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784956,1931316.00
05/03/2017 00:15,2,0.000,ALERT,212.61,299.67,60.028,1493784903,"201051344001135","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,671790.5,671790.5,4066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784958,1931317.00
05/03/2017 00:15,2,0.000,ALERT,212.38,299.97,59.991,1493784903,"201051344000594","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,692525.0,692525.0,4063,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784960,1931318.00
05/03/2017 00:15,2,0.000,ALERT,213.06,299.67,59.981,1493784903,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,680704.7,680704.7,4075,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784961,1931319.00
05/03/2017 00:15,2,0.000,ALERT,211.70,297.87,59.981,1493784903,"274151322000054","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,914146.2,914146.2,4032,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784963,1931320.00
05/03/2017 00:15,2,0.000,ALERT,212.61,298.17,60.034,1493784903,"201051344000867","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,677258.5,677258.5,4076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784965,1931321.00
05/03/2017 00:15,2,0.000,ALERT,213.06,299.67,59.981,1493784903,"201051344001093","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,679557.7,679557.7,4067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784967,1931322.00
05/03/2017 00:15,2,0.000,ALERT,212.38,299.07,59.991,1493784903,"201051344000900","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,698655.7,698655.7,4053,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784968,1931323.00
05/03/2017 00:15,2,0.000,ALERT,212.61,298.17,59.991,1493784903,"201051344000648","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,687967.1,687967.1,4054,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784971,1931324.00
05/03/2017 00:15,2,0.000,ALERT,212.61,299.37,59.991,1493784903,"201051344000569","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,701016.0,701016.0,4045,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493784973,1931325.00
05/03/2017 00:15,2,0.000,ALERT,212.61,299.07,59.986,1493784903,"201051344000983","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,691466.4,691466.4,4055,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784975,1931326.00
05/03/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1493784903,"201051344001158","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,677036.1,677036.1,4064,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784976,1931327.00
05/03/2017 00:15,2,0.000,ALERT,212.83,299.37,59.991,1493784903,"201051344000576","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,691698.0,691698.0,4051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784978,1931328.00
05/03/2017 00:15,2,0.000,ALERT,211.93,297.87,59.986,1493784903,"274151322000087","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,886358.0,886358.0,4113,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493784980,1931329.00
05/03/2017 00:30,2,0.000,ALERT,213.06,299.07,59.986,1493785803,"201051344000645","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,690556.3,690556.3,4050,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785805,1931330.00
05/03/2017 00:30,2,0.000,ALERT,211.93,298.17,59.981,1493785803,"274151322000085","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,911072.6,911072.6,4029,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785807,1931331.00
05/03/2017 00:30,2,0.000,ALERT,213.06,298.47,59.986,1493785803,"201051344000633","219011344069620",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,676801.4,676801.4,4078,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785808,1931332.00
05/03/2017 00:30,2,0.000,ALERT,212.61,299.07,59.996,1493785803,"201051344000469","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,679797.6,679797.6,4064,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785810,1931333.00
05/03/2017 00:30,2,0.000,ALERT,213.06,300.27,59.986,1493785803,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,673416.4,673416.4,4072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785812,1931334.00
05/03/2017 00:30,2,0.000,ALERT,211.70,299.07,59.981,1493785803,"274151322000052","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,944476.3,944476.3,4038,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785814,1931335.00
05/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.986,1493785803,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,684595.0,684595.0,4072,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785815,1931336.00
05/03/2017 00:30,2,0.000,ALERT,213.29,300.57,59.991,1493785803,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,677911.9,677911.9,4067,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785817,1931337.00
05/03/2017 00:30,2,0.000,ALERT,213.51,301.17,59.986,1493785803,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,667794.5,667794.5,4065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785819,1931338.00
05/03/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1493785803,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,686312.8,686312.8,4075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785821,1931339.00
05/03/2017 00:30,2,0.000,ALERT,211.93,298.17,59.981,1493785803,"274151322000094","219011344069620",0.00,5.50,0,295.76,299.07,0.0,0.0,0.000,771787.4,771787.4,4171,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785823,1931340.00
05/03/2017 00:30,2,0.000,ALERT,212.61,299.37,59.986,1493785803,"201051344000579","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,697426.0,697426.0,4060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785824,1931341.00
05/03/2017 00:30,2,0.000,ALERT,213.06,300.57,59.991,1493785803,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,680183.3,680183.3,4076,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785826,1931342.00
05/03/2017 00:30,2,0.000,ALERT,213.29,300.27,59.981,1493785803,"201051344000438","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,682980.3,682980.3,4066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785828,1931343.00
05/03/2017 00:30,2,0.000,ALERT,213.29,299.67,59.986,1493785803,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,639995.6,639995.6,4091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785830,1931344.00
05/03/2017 00:30,2,0.000,ALERT,211.93,298.77,59.986,1493785803,"274151322000083","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,934941.2,934941.2,4038,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785832,1931345.00
05/03/2017 00:30,2,0.000,ALERT,212.61,299.07,60.002,1493785803,"274151322000076","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,996621.9,996621.9,4037,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785834,1931346.00
05/03/2017 00:30,2,0.000,ALERT,212.38,299.67,60.034,1493785803,"201051344000868","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,678334.1,678334.1,4066,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785836,1931347.00
05/03/2017 00:30,2,0.000,ALERT,211.93,299.67,59.991,1493785803,"274151322000095","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,987004.1,987004.1,4036,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785837,1931348.00
05/03/2017 00:30,2,0.000,ALERT,212.38,298.77,59.991,1493785803,"201051344000988","219011344069620",0.00,6.70,0,293.96,300.57,0.0,0.0,0.000,614936.0,614936.0,4085,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785839,1931349.00
05/03/2017 00:30,2,0.000,ALERT,213.06,299.37,59.991,1493785803,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,682264.8,682264.8,4076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785841,1931350.00
05/03/2017 00:30,2,0.000,ALERT,212.38,298.77,59.965,1493785803,"201051344000458","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,690524.8,690524.8,4053,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785843,1931351.00
05/03/2017 00:30,2,0.000,ALERT,213.06,298.47,59.986,1493785803,"201051344000853","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,691039.3,691039.3,4056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785844,1931352.00
05/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.981,1493785803,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,683122.9,683122.9,4075,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785846,1931353.00
05/03/2017 00:30,2,0.000,ALERT,213.29,299.97,60.007,1493785803,"201051344000917","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,679819.4,679819.4,4066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785848,1931354.00
05/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.986,1493785803,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,687681.9,687681.9,4056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785850,1931355.00
05/03/2017 00:30,2,0.000,ALERT,213.29,299.67,59.991,1493785803,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,676125.2,676125.2,4074,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785852,1931356.00
05/03/2017 00:30,2,0.000,ALERT,211.48,298.17,59.975,1493785803,"274151322000088","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,896098.3,896098.3,4043,0,0,0,L,1151911521,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785853,1931357.00
05/03/2017 00:30,2,0.000,ALERT,212.61,297.87,59.975,1493785803,"274151322000068","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,772136.5,772136.5,4187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785855,1931358.00
05/03/2017 00:30,2,0.000,ALERT,212.83,300.57,59.954,1493785803,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,671790.5,671790.5,4068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785857,1931359.00
05/03/2017 00:30,2,0.000,ALERT,212.16,299.37,59.981,1493785803,"201051344000594","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,692525.0,692525.0,4065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785859,1931360.00
05/03/2017 00:30,2,0.000,ALERT,213.29,299.97,59.970,1493785803,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,680704.7,680704.7,4077,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785861,1931361.00
05/03/2017 00:30,2,0.000,ALERT,211.70,299.07,59.965,1493785803,"274151322000054","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,914146.2,914146.2,4034,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785862,1931362.00
05/03/2017 00:30,2,0.000,ALERT,212.83,298.17,59.991,1493785803,"201051344000867","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,677258.5,677258.5,4078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785864,1931363.00
05/03/2017 00:30,2,0.000,ALERT,213.06,300.27,59.970,1493785803,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,679557.7,679557.7,4069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785866,1931364.00
05/03/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1493785803,"201051344000900","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,698655.7,698655.7,4055,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785868,1931365.00
05/03/2017 00:30,2,0.000,ALERT,212.61,298.17,59.970,1493785803,"201051344000648","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,687967.1,687967.1,4056,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785869,1931366.00
05/03/2017 00:30,2,0.000,ALERT,212.61,299.07,59.970,1493785803,"201051344000569","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,701016.0,701016.0,4047,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785871,1931367.00
05/03/2017 00:30,2,0.000,ALERT,212.61,298.77,59.970,1493785803,"201051344000983","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,691466.4,691466.4,4057,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493785873,1931368.00
05/03/2017 00:30,2,0.000,ALERT,212.61,298.47,59.996,1493785803,"201051344001158","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,677036.1,677036.1,4066,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785875,1931369.00
05/03/2017 00:30,2,0.000,ALERT,213.06,299.07,59.970,1493785803,"201051344000576","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,691698.0,691698.0,4053,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785877,1931370.00
05/03/2017 00:30,2,0.000,ALERT,212.16,298.47,59.975,1493785803,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,886358.0,886358.0,4115,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493785878,1931371.00
05/03/2017 00:45,2,0.000,ALERT,213.06,298.77,59.959,1493786703,"201051344000645","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,690556.3,690556.3,4052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786705,1931372.00
05/03/2017 00:45,2,0.000,ALERT,212.38,298.17,59.991,1493786703,"274151322000085","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,911072.6,911072.6,4031,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786707,1931373.00
05/03/2017 00:45,2,0.000,ALERT,213.06,298.47,60.002,1493786703,"201051344000633","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,676801.4,676801.4,4080,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786709,1931374.00
05/03/2017 00:45,2,0.000,ALERT,212.83,298.77,60.034,1493786703,"201051344000469","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,679797.6,679797.6,4066,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786710,1931375.00
05/03/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1493786703,"201051344000646","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,673416.4,673416.4,4074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786712,1931376.00
05/03/2017 00:45,2,0.000,ALERT,211.70,298.47,59.986,1493786703,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,944476.3,944476.3,4040,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786714,1931377.00
05/03/2017 00:45,2,0.000,ALERT,213.29,300.27,60.007,1493786703,"201051344000585","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,684595.0,684595.0,4074,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786716,1931378.00
05/03/2017 00:45,2,0.000,ALERT,213.06,300.27,60.002,1493786703,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,677911.9,677911.9,4069,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786718,1931379.00
05/03/2017 00:45,2,0.000,ALERT,213.74,301.17,60.012,1493786703,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,667794.5,667794.5,4067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786720,1931380.00
05/03/2017 00:45,2,0.000,ALERT,212.61,299.97,59.991,1493786703,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,686312.8,686312.8,4077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786722,1931381.00
05/03/2017 00:45,2,0.000,ALERT,212.16,297.87,59.986,1493786703,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,771787.4,771787.4,4173,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786723,1931382.00
05/03/2017 00:45,2,0.000,ALERT,212.61,299.37,60.012,1493786703,"201051344000579","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,697426.0,697426.0,4062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786725,1931383.00
05/03/2017 00:45,2,0.000,ALERT,213.06,300.87,59.986,1493786703,"201051344000890","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,680183.3,680183.3,4078,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786727,1931384.00
05/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.996,1493786703,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,682980.3,682980.3,4068,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786729,1931385.00
05/03/2017 00:45,2,0.000,ALERT,213.29,299.67,60.012,1493786703,"201051344000417","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,639995.6,639995.6,4093,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786730,1931386.00
05/03/2017 00:45,2,0.000,ALERT,212.16,299.07,60.007,1493786703,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,934941.2,934941.2,4040,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786732,1931387.00
05/03/2017 00:45,2,0.000,ALERT,212.83,299.07,59.991,1493786703,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,996621.9,996621.9,4039,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786734,1931388.00
05/03/2017 00:45,2,0.000,ALERT,212.38,299.67,60.012,1493786703,"201051344000868","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,678334.1,678334.1,4068,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786736,1931389.00
05/03/2017 00:45,2,0.000,ALERT,211.93,299.67,59.996,1493786703,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,987004.1,987004.1,4038,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786738,1931390.00
