ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 00:45,2,0.000,ALERT,212.38,298.77,59.996,1493786703,"201051344000988","219011344069620",0.00,6.30,0,294.26,300.27,0.0,0.0,0.000,614936.0,614936.0,4087,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786739,1931391.00
05/03/2017 00:45,2,0.000,ALERT,213.06,299.67,60.007,1493786703,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,682264.8,682264.8,4078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786741,1931392.00
05/03/2017 00:45,2,0.000,ALERT,212.61,299.07,59.944,1493786703,"201051344000458","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,690524.8,690524.8,4055,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786743,1931393.00
05/03/2017 00:45,2,0.000,ALERT,213.06,298.77,59.986,1493786703,"201051344000853","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,691039.3,691039.3,4058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786745,1931394.00
05/03/2017 00:45,2,0.000,ALERT,213.51,300.27,60.002,1493786703,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,683122.9,683122.9,4077,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786747,1931395.00
05/03/2017 00:45,2,0.000,ALERT,213.29,299.67,59.986,1493786703,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,679819.4,679819.4,4068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786749,1931396.00
05/03/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1493786703,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,687681.9,687681.9,4058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786750,1931397.00
05/03/2017 00:45,2,0.000,ALERT,213.29,299.37,59.996,1493786703,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,676125.2,676125.2,4076,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786752,1931398.00
05/03/2017 00:45,2,0.000,ALERT,211.70,298.17,59.986,1493786703,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,896098.3,896098.3,4045,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786754,1931399.00
05/03/2017 00:45,2,0.000,ALERT,212.83,298.17,59.970,1493786703,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,772136.5,772136.5,4189,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786756,1931400.00
05/03/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1493786703,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,671790.5,671790.5,4070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786758,1931401.00
05/03/2017 00:45,2,0.000,ALERT,212.16,299.37,60.007,1493786703,"201051344000594","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,692525.0,692525.0,4067,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786759,1931402.00
05/03/2017 00:45,2,0.000,ALERT,213.29,299.67,60.023,1493786703,"201051344001203","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,680704.7,680704.7,4079,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786761,1931403.00
05/03/2017 00:45,2,0.000,ALERT,211.93,298.77,59.996,1493786703,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,914146.2,914146.2,4036,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786763,1931404.00
05/03/2017 00:45,2,0.000,ALERT,212.61,298.47,60.007,1493786703,"201051344000867","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,677258.5,677258.5,4080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786765,1931405.00
05/03/2017 00:45,2,0.000,ALERT,213.06,300.27,60.007,1493786703,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,679557.7,679557.7,4071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786766,1931406.00
05/03/2017 00:45,2,0.000,ALERT,212.61,299.07,60.007,1493786703,"201051344000900","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,698655.7,698655.7,4057,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786768,1931407.00
05/03/2017 00:45,2,0.000,ALERT,212.61,298.17,60.007,1493786703,"201051344000648","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,687967.1,687967.1,4058,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786770,1931408.00
05/03/2017 00:45,2,0.000,ALERT,212.61,299.37,60.007,1493786703,"201051344000569","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,701016.0,701016.0,4049,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786772,1931409.00
05/03/2017 00:45,2,0.000,ALERT,212.61,299.07,59.986,1493786703,"201051344000983","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,691466.4,691466.4,4059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786774,1931410.00
05/03/2017 00:45,2,0.000,ALERT,212.61,298.47,60.007,1493786703,"201051344001158","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,677036.1,677036.1,4068,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493786775,1931411.00
05/03/2017 00:45,2,0.000,ALERT,213.06,299.37,60.012,1493786703,"201051344000576","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,691698.0,691698.0,4055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786777,1931412.00
05/03/2017 00:45,2,0.000,ALERT,212.16,298.17,60.007,1493786703,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,886358.0,886358.0,4117,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493786779,1931413.00
05/03/2017 01:00,2,0.000,ALERT,213.29,299.07,59.954,1493787603,"201051344000645","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,690556.3,690556.3,4054,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787605,1931414.00
05/03/2017 01:00,2,0.000,ALERT,212.38,299.07,59.949,1493787603,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,911072.6,911072.6,4033,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787607,1931415.00
05/03/2017 01:00,2,0.000,ALERT,213.29,299.07,59.970,1493787603,"201051344000633","219011344069620",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,676801.4,676801.4,4082,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787608,1931416.00
05/03/2017 01:00,2,0.000,ALERT,212.83,299.67,60.007,1493787603,"201051344000469","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,679797.6,679797.6,4068,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787610,1931417.00
05/03/2017 01:00,2,0.000,ALERT,212.83,299.97,60.002,1493787603,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,673416.4,673416.4,4076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787612,1931418.00
05/03/2017 01:00,2,0.000,ALERT,212.16,299.07,59.970,1493787603,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,944476.3,944476.3,4042,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787614,1931419.00
05/03/2017 01:00,2,0.000,ALERT,213.29,300.27,59.975,1493787603,"201051344000585","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,684595.0,684595.0,4076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787616,1931420.00
05/03/2017 01:00,2,0.000,ALERT,213.06,300.27,59.970,1493787603,"201051344001230","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,677911.9,677911.9,4071,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787618,1931421.00
05/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.981,1493787603,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,667794.5,667794.5,4069,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787619,1931422.00
05/03/2017 01:00,2,0.000,ALERT,212.83,299.97,59.981,1493787603,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,686312.8,686312.8,4079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787621,1931423.00
05/03/2017 01:00,2,0.000,ALERT,212.38,298.47,60.012,1493787603,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,771787.4,771787.4,4175,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787623,1931424.00
05/03/2017 01:00,2,0.000,ALERT,212.61,299.97,59.986,1493787603,"201051344000579","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,697426.0,697426.0,4064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787625,1931425.00
05/03/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1493787603,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,680183.3,680183.3,4080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787627,1931426.00
05/03/2017 01:00,2,0.000,ALERT,213.29,299.97,59.991,1493787603,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,682980.3,682980.3,4070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787628,1931427.00
05/03/2017 01:00,2,0.000,ALERT,213.29,299.37,59.986,1493787603,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,639995.6,639995.6,4095,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787630,1931428.00
05/03/2017 01:00,2,0.000,ALERT,212.16,299.37,59.986,1493787603,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,934941.2,934941.2,4042,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787632,1931429.00
05/03/2017 01:00,2,0.000,ALERT,212.83,299.07,59.986,1493787603,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,996621.9,996621.9,4041,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787634,1931430.00
05/03/2017 01:00,2,0.000,ALERT,212.61,299.67,59.981,1493787603,"201051344000868","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,678334.1,678334.1,4070,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787636,1931431.00
05/03/2017 01:00,2,0.000,ALERT,212.38,299.67,59.975,1493787603,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,987004.1,987004.1,4040,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787638,1931432.00
05/03/2017 01:00,2,0.000,ALERT,212.38,299.07,59.981,1493787603,"201051344000988","219011344069620",0.00,6.70,0,294.56,300.57,0.0,0.0,0.000,614936.0,614936.0,4089,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787640,1931433.00
05/03/2017 01:00,2,0.000,ALERT,212.83,299.07,59.954,1493787603,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,682264.8,682264.8,4080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787641,1931434.00
05/03/2017 01:00,2,0.000,ALERT,212.38,298.77,59.975,1493787603,"201051344000458","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,690524.8,690524.8,4057,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787643,1931435.00
05/03/2017 01:00,2,0.000,ALERT,213.06,299.07,59.986,1493787603,"201051344000853","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,691039.3,691039.3,4060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787645,1931436.00
05/03/2017 01:00,2,0.000,ALERT,213.51,299.97,59.991,1493787603,"201051344000685","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,683122.9,683122.9,4079,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787647,1931437.00
05/03/2017 01:00,2,0.000,ALERT,213.29,299.67,59.975,1493787603,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,679819.4,679819.4,4070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787649,1931438.00
05/03/2017 01:00,2,0.000,ALERT,213.51,300.27,59.986,1493787603,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,687681.9,687681.9,4060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787651,1931439.00
05/03/2017 01:00,2,0.000,ALERT,213.29,299.37,59.981,1493787603,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,676125.2,676125.2,4078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787652,1931440.00
05/03/2017 01:00,2,0.000,ALERT,211.93,298.77,59.986,1493787603,"274151322000088","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,896098.3,896098.3,4047,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787654,1931441.00
05/03/2017 01:00,2,0.000,ALERT,212.83,297.87,59.970,1493787603,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,772136.5,772136.5,4191,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787656,1931442.00
05/03/2017 01:00,2,0.000,ALERT,212.83,299.97,60.007,1493787603,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,671790.5,671790.5,4072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787658,1931443.00
05/03/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1493787603,"201051344000594","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,692525.0,692525.0,4069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787659,1931444.00
05/03/2017 01:00,2,0.000,ALERT,213.29,299.67,59.949,1493787603,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,680704.7,680704.7,4081,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787661,1931445.00
05/03/2017 01:00,2,0.000,ALERT,212.16,299.07,59.970,1493787603,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,914146.2,914146.2,4038,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787663,1931446.00
05/03/2017 01:00,2,0.000,ALERT,212.83,298.77,59.965,1493787603,"201051344000867","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,677258.5,677258.5,4082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787665,1931447.00
05/03/2017 01:00,2,0.000,ALERT,213.29,300.27,59.965,1493787603,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,679557.7,679557.7,4073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787667,1931448.00
05/03/2017 01:00,2,0.000,ALERT,212.61,299.07,59.959,1493787603,"201051344000900","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,698655.7,698655.7,4059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787668,1931449.00
05/03/2017 01:00,2,0.000,ALERT,212.83,298.47,59.986,1493787603,"201051344000648","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,687967.1,687967.1,4060,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787670,1931450.00
05/03/2017 01:00,2,0.000,ALERT,212.61,299.37,59.949,1493787603,"201051344000569","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,701016.0,701016.0,4051,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787672,1931451.00
05/03/2017 01:00,2,0.000,ALERT,212.61,299.37,59.954,1493787603,"201051344000983","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,691466.4,691466.4,4061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787674,1931452.00
05/03/2017 01:00,2,0.000,ALERT,212.83,299.07,59.917,1493787603,"201051344001158","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,677036.1,677036.1,4070,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493787676,1931453.00
05/03/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1493787603,"201051344000576","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,691698.0,691698.0,4057,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787678,1931454.00
05/03/2017 01:00,2,0.000,ALERT,212.38,297.57,59.959,1493787603,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,886358.0,886358.0,4119,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493787680,1931455.00
05/03/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1493788504,"201051344000645","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,690556.3,690556.3,4056,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788506,1931456.00
05/03/2017 01:15,2,0.000,ALERT,212.16,298.47,59.954,1493788504,"274151322000085","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,911072.6,911072.6,4035,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493788508,1931457.00
05/03/2017 01:15,2,0.000,ALERT,213.29,298.77,60.007,1493788504,"201051344000633","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,676801.4,676801.4,4084,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788509,1931458.00
05/03/2017 01:15,2,0.000,ALERT,212.83,299.07,59.981,1493788504,"201051344000469","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,679797.6,679797.6,4070,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788511,1931459.00
05/03/2017 01:15,2,0.000,ALERT,213.06,300.27,59.991,1493788504,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,673416.4,673416.4,4078,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788513,1931460.00
05/03/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1493788504,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,944476.3,944476.3,4044,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788515,1931461.00
05/03/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1493788504,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,684595.0,684595.0,4078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788517,1931462.00
05/03/2017 01:15,2,0.000,ALERT,213.29,300.57,59.981,1493788504,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,677911.9,677911.9,4073,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788518,1931463.00
05/03/2017 01:15,2,0.000,ALERT,213.74,301.17,59.996,1493788504,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,667794.5,667794.5,4071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788520,1931464.00
05/03/2017 01:15,2,0.000,ALERT,212.83,300.27,59.986,1493788504,"201051344000955","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,686312.8,686312.8,4081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788522,1931465.00
05/03/2017 01:15,2,0.000,ALERT,212.16,298.47,59.981,1493788504,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,771787.4,771787.4,4177,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493788524,1931466.00
05/03/2017 01:15,2,0.000,ALERT,212.83,299.97,59.986,1493788504,"201051344000579","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,697426.0,697426.0,4066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788526,1931467.00
05/03/2017 01:15,2,0.000,ALERT,213.06,300.87,59.981,1493788504,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,680183.3,680183.3,4082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788527,1931468.00
05/03/2017 01:15,2,0.000,ALERT,213.51,300.27,59.981,1493788504,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,682980.3,682980.3,4072,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788529,1931469.00
05/03/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1493788504,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,639995.6,639995.6,4097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788531,1931470.00
05/03/2017 01:15,2,0.000,ALERT,212.38,299.07,59.949,1493788504,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,934941.2,934941.2,4044,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788533,1931471.00
05/03/2017 01:15,2,0.000,ALERT,212.61,298.17,59.981,1493788504,"274151322000076","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,996621.9,996621.9,4043,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788534,1931472.00
05/03/2017 01:15,2,0.000,ALERT,212.61,299.97,60.012,1493788504,"201051344000868","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,678334.1,678334.1,4072,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788536,1931473.00
05/03/2017 01:15,2,0.000,ALERT,212.16,299.67,59.996,1493788504,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,987004.1,987004.1,4042,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788538,1931474.00
05/03/2017 01:15,2,0.000,ALERT,212.61,299.37,59.986,1493788504,"201051344000988","219011344069620",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,614936.0,614936.0,4091,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788540,1931475.00
05/03/2017 01:15,2,0.000,ALERT,213.06,299.37,59.965,1493788504,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,682264.8,682264.8,4082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788542,1931476.00
05/03/2017 01:15,2,0.000,ALERT,212.61,299.37,59.991,1493788504,"201051344000458","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,690524.8,690524.8,4059,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788544,1931477.00
05/03/2017 01:15,2,0.000,ALERT,213.29,299.37,59.944,1493788504,"201051344000853","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,691039.3,691039.3,4062,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788545,1931478.00
05/03/2017 01:15,2,0.000,ALERT,213.74,300.27,59.991,1493788504,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,683122.9,683122.9,4081,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493788547,1931479.00
05/03/2017 01:15,2,0.000,ALERT,213.51,299.97,59.991,1493788504,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,679819.4,679819.4,4072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788549,1931480.00
05/03/2017 01:15,2,0.000,ALERT,213.51,300.57,59.949,1493788504,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,687681.9,687681.9,4062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788551,1931481.00
05/03/2017 01:15,2,0.000,ALERT,213.51,299.67,60.002,1493788504,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,676125.2,676125.2,4080,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788552,1931482.00
05/03/2017 01:15,2,0.000,ALERT,211.70,298.47,59.970,1493788504,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,896098.3,896098.3,4049,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788554,1931483.00
05/03/2017 01:15,2,0.000,ALERT,212.61,297.57,59.986,1493788504,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,772136.5,772136.5,4193,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788556,1931484.00
05/03/2017 01:15,2,0.000,ALERT,213.06,300.57,60.002,1493788504,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,671790.5,671790.5,4074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788558,1931485.00
05/03/2017 01:15,2,0.000,ALERT,212.61,299.97,60.034,1493788504,"201051344000594","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,692525.0,692525.0,4071,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493788560,1931486.00
05/03/2017 01:15,2,0.000,ALERT,213.51,300.27,59.986,1493788504,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,680704.7,680704.7,4083,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493788562,1931487.00
05/03/2017 01:15,2,0.000,ALERT,211.93,299.07,59.986,1493788504,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,914146.2,914146.2,4040,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788563,1931488.00
05/03/2017 01:15,2,0.000,ALERT,213.06,298.77,59.986,1493788504,"201051344000867","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,677258.5,677258.5,4084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788565,1931489.00
05/03/2017 01:15,2,0.000,ALERT,213.29,300.57,59.991,1493788504,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,679557.7,679557.7,4075,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788567,1931490.00
05/03/2017 01:15,2,0.000,ALERT,212.61,299.37,59.991,1493788504,"201051344000900","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,698655.7,698655.7,4061,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788569,1931491.00
05/03/2017 01:15,2,0.000,ALERT,212.83,298.47,59.975,1493788504,"201051344000648","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,687967.1,687967.1,4062,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788570,1931492.00
05/03/2017 01:15,2,0.000,ALERT,212.83,299.97,59.991,1493788504,"201051344000569","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,701016.0,701016.0,4053,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788572,1931493.00
05/03/2017 01:15,2,0.000,ALERT,212.83,299.67,59.954,1493788504,"201051344000983","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,691466.4,691466.4,4063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493788574,1931494.00
05/03/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1493788504,"201051344001158","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,677036.1,677036.1,4072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788576,1931495.00
05/03/2017 01:15,2,0.000,ALERT,213.29,299.97,59.986,1493788504,"201051344000576","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,691698.0,691698.0,4059,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788578,1931496.00
05/03/2017 01:15,2,0.000,ALERT,212.38,297.57,59.975,1493788504,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,886358.0,886358.0,4121,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493788579,1931497.00
05/03/2017 01:30,2,0.000,ALERT,213.29,299.37,59.991,1493789404,"201051344000645","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,690556.3,690556.3,4058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789406,1931498.00
05/03/2017 01:30,2,0.000,ALERT,212.38,298.77,59.975,1493789404,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,911072.6,911072.6,4037,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789407,1931499.00
05/03/2017 01:30,2,0.000,ALERT,213.51,299.37,59.949,1493789404,"201051344000633","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,676801.4,676801.4,4086,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789409,1931500.00
05/03/2017 01:30,2,0.000,ALERT,212.83,299.37,60.002,1493789404,"201051344000469","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,679797.6,679797.6,4072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789411,1931501.00
05/03/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1493789404,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,673416.4,673416.4,4080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789413,1931502.00
05/03/2017 01:30,2,0.000,ALERT,212.16,299.07,59.981,1493789404,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,944476.3,944476.3,4046,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789415,1931503.00
05/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1493789404,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,684595.0,684595.0,4080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789417,1931504.00
05/03/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1493789404,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,677911.9,677911.9,4075,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789418,1931505.00
05/03/2017 01:30,2,0.000,ALERT,213.29,300.87,60.002,1493789404,"201051344000582","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,667794.5,667794.5,4073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789420,1931506.00
05/03/2017 01:30,2,0.000,ALERT,212.38,299.67,59.954,1493789404,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,686312.8,686312.8,4083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789422,1931507.00
05/03/2017 01:30,2,0.000,ALERT,212.16,298.47,59.981,1493789404,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,771787.4,771787.4,4179,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789424,1931508.00
05/03/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1493789404,"201051344000579","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,697426.0,697426.0,4068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789426,1931509.00
05/03/2017 01:30,2,0.000,ALERT,212.61,300.27,59.981,1493789404,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,680183.3,680183.3,4084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789428,1931510.00
05/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.981,1493789404,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,682980.3,682980.3,4074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789429,1931511.00
05/03/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1493789404,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,639995.6,639995.6,4099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789431,1931512.00
05/03/2017 01:30,2,0.000,ALERT,212.38,299.07,59.981,1493789404,"274151322000083","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,934941.2,934941.2,4046,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789433,1931513.00
05/03/2017 01:30,2,0.000,ALERT,213.06,298.77,59.991,1493789404,"274151322000076","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,996621.9,996621.9,4045,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789435,1931514.00
05/03/2017 01:30,2,0.000,ALERT,212.83,300.87,59.991,1493789404,"201051344000868","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,678334.1,678334.1,4074,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789437,1931515.00
05/03/2017 01:30,2,0.000,ALERT,212.61,300.27,59.970,1493789404,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,987004.1,987004.1,4044,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789438,1931516.00
05/03/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1493789404,"201051344000988","219011344069620",0.00,6.70,0,294.86,301.17,0.0,0.0,0.000,614936.0,614936.0,4093,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789440,1931517.00
05/03/2017 01:30,2,0.000,ALERT,212.61,298.77,59.986,1493789404,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,682264.8,682264.8,4084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789442,1931518.00
05/03/2017 01:30,2,0.000,ALERT,212.83,299.97,59.959,1493789404,"201051344000458","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,690524.8,690524.8,4061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789444,1931519.00
05/03/2017 01:30,2,0.000,ALERT,213.51,299.97,59.975,1493789404,"201051344000853","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,691039.3,691039.3,4064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789446,1931520.00
05/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1493789404,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,683122.9,683122.9,4083,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789447,1931521.00
05/03/2017 01:30,2,0.000,ALERT,213.06,299.07,59.991,1493789404,"201051344000917","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,679819.4,679819.4,4074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789449,1931522.00
05/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1493789404,"201051344001145","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,687681.9,687681.9,4064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789451,1931523.00
05/03/2017 01:30,2,0.000,ALERT,212.83,299.07,60.002,1493789404,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,676125.2,676125.2,4082,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789453,1931524.00
05/03/2017 01:30,2,0.000,ALERT,212.16,298.77,59.970,1493789404,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,896098.3,896098.3,4051,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789454,1931525.00
05/03/2017 01:30,2,0.000,ALERT,213.29,298.77,59.959,1493789404,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,772136.5,772136.5,4195,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789456,1931526.00
05/03/2017 01:30,2,0.000,ALERT,212.38,299.67,60.023,1493789404,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,671790.5,671790.5,4076,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789458,1931527.00
05/03/2017 01:30,2,0.000,ALERT,212.61,300.27,59.981,1493789404,"201051344000594","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,692525.0,692525.0,4073,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789460,1931528.00
05/03/2017 01:30,2,0.000,ALERT,212.83,299.37,59.970,1493789404,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,680704.7,680704.7,4085,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789462,1931529.00
05/03/2017 01:30,2,0.000,ALERT,212.38,299.07,59.965,1493789404,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,914146.2,914146.2,4042,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789463,1931530.00
05/03/2017 01:30,2,0.000,ALERT,213.29,299.37,59.975,1493789404,"201051344000867","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,677258.5,677258.5,4086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789465,1931531.00
05/03/2017 01:30,2,0.000,ALERT,212.83,299.67,59.949,1493789404,"201051344001093","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,679557.7,679557.7,4077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789467,1931532.00
05/03/2017 01:30,2,0.000,ALERT,212.83,299.37,59.965,1493789404,"201051344000900","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,698655.7,698655.7,4063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789469,1931533.00
05/03/2017 01:30,2,0.000,ALERT,213.29,299.07,59.970,1493789404,"201051344000648","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,687967.1,687967.1,4064,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789471,1931534.00
05/03/2017 01:30,2,0.000,ALERT,213.06,300.27,59.965,1493789404,"201051344000569","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,701016.0,701016.0,4055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789472,1931535.00
