ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.959,1493789404,"201051344000983","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,691466.4,691466.4,4065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789474,1931536.00
05/03/2017 01:30,2,0.000,ALERT,213.06,299.67,59.959,1493789404,"201051344001158","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,677036.1,677036.1,4074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493789477,1931537.00
05/03/2017 01:30,2,0.000,ALERT,213.51,300.27,59.959,1493789404,"201051344000576","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,691698.0,691698.0,4061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789478,1931538.00
05/03/2017 01:30,2,0.000,ALERT,212.61,298.77,59.959,1493789404,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,886358.0,886358.0,4123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493789480,1931539.00
05/03/2017 01:45,2,0.000,ALERT,213.29,299.37,59.959,1493790303,"201051344000645","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,690556.3,690556.3,4060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790306,1931540.00
05/03/2017 01:45,2,0.000,ALERT,212.61,298.77,59.959,1493790303,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,911072.6,911072.6,4039,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790308,1931541.00
05/03/2017 01:45,2,0.000,ALERT,213.29,299.07,59.970,1493790303,"201051344000633","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,676801.4,676801.4,4088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790309,1931542.00
05/03/2017 01:45,2,0.000,ALERT,212.83,299.37,59.938,1493790303,"201051344000469","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,679797.6,679797.6,4074,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790311,1931543.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.37,59.965,1493790303,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,673416.4,673416.4,4082,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790313,1931544.00
05/03/2017 01:45,2,0.000,ALERT,212.38,298.47,59.970,1493790303,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,944476.3,944476.3,4048,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790315,1931545.00
05/03/2017 01:45,2,0.000,ALERT,212.83,299.67,59.965,1493790303,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,684595.0,684595.0,4082,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790316,1931546.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.67,59.970,1493790303,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,677911.9,677911.9,4077,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790318,1931547.00
05/03/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1493790303,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,667794.5,667794.5,4075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790320,1931548.00
05/03/2017 01:45,2,0.000,ALERT,212.38,299.67,59.970,1493790303,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,686312.8,686312.8,4085,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790322,1931549.00
05/03/2017 01:45,2,0.000,ALERT,212.61,298.17,59.970,1493790303,"274151322000094","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,771787.4,771787.4,4181,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790324,1931550.00
05/03/2017 01:45,2,0.000,ALERT,213.06,300.57,59.965,1493790303,"201051344000579","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,697426.0,697426.0,4070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790325,1931551.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.97,59.981,1493790303,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,680183.3,680183.3,4086,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790327,1931552.00
05/03/2017 01:45,2,0.000,ALERT,212.83,299.67,60.012,1493790303,"201051344000438","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,682980.3,682980.3,4076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790329,1931553.00
05/03/2017 01:45,2,0.000,ALERT,213.06,299.07,59.986,1493790303,"201051344000417","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,639995.6,639995.6,4101,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790331,1931554.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1493790303,"274151322000083","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,934941.2,934941.2,4048,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790333,1931555.00
05/03/2017 01:45,2,0.000,ALERT,213.06,299.37,60.002,1493790303,"274151322000076","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,996621.9,996621.9,4047,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790335,1931556.00
05/03/2017 01:45,2,0.000,ALERT,212.83,299.97,59.954,1493790303,"201051344000868","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,678334.1,678334.1,4076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790337,1931557.00
05/03/2017 01:45,2,0.000,ALERT,212.38,299.67,59.975,1493790303,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,987004.1,987004.1,4046,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790339,1931558.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.37,59.975,1493790303,"201051344000988","219011344069620",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,614936.0,614936.0,4095,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790340,1931559.00
05/03/2017 01:45,2,0.000,ALERT,212.61,298.77,59.975,1493790303,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,682264.8,682264.8,4086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790342,1931560.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.37,59.949,1493790303,"201051344000458","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,690524.8,690524.8,4063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790344,1931561.00
05/03/2017 01:45,2,0.000,ALERT,213.29,299.37,59.965,1493790303,"201051344000853","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,691039.3,691039.3,4066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790346,1931562.00
05/03/2017 01:45,2,0.000,ALERT,213.06,299.37,59.965,1493790303,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,683122.9,683122.9,4085,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790347,1931563.00
05/03/2017 01:45,2,0.000,ALERT,212.83,298.77,59.996,1493790303,"201051344000917","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,679819.4,679819.4,4076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790349,1931564.00
05/03/2017 01:45,2,0.000,ALERT,213.06,299.67,59.970,1493790303,"201051344001145","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,687681.9,687681.9,4066,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790351,1931565.00
05/03/2017 01:45,2,0.000,ALERT,212.83,298.77,59.996,1493790303,"201051344000651","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,676125.2,676125.2,4084,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790353,1931566.00
05/03/2017 01:45,2,0.000,ALERT,212.16,298.77,59.986,1493790303,"274151322000088","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,896098.3,896098.3,4053,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790355,1931567.00
05/03/2017 01:45,2,0.000,ALERT,213.06,297.87,59.965,1493790303,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,772136.5,772136.5,4197,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790356,1931568.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.37,59.965,1493790303,"201051344001135","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,671790.5,671790.5,4078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790358,1931569.00
05/03/2017 01:45,2,0.000,ALERT,212.61,299.97,59.959,1493790303,"201051344000594","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,692525.0,692525.0,4075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790360,1931570.00
05/03/2017 01:45,2,0.000,ALERT,213.06,299.37,59.959,1493790303,"201051344001203","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,680704.7,680704.7,4087,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790362,1931571.00
05/03/2017 01:45,2,0.000,ALERT,212.38,299.07,59.954,1493790303,"274151322000054","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,914146.2,914146.2,4044,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790364,1931572.00
05/03/2017 01:45,2,0.000,ALERT,213.29,299.37,59.965,1493790303,"201051344000867","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,677258.5,677258.5,4088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790366,1931573.00
05/03/2017 01:45,2,0.000,ALERT,212.83,299.37,59.949,1493790303,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,679557.7,679557.7,4079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790367,1931574.00
05/03/2017 01:45,2,0.000,ALERT,212.83,299.67,60.002,1493790303,"201051344000900","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,698655.7,698655.7,4065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790369,1931575.00
05/03/2017 01:45,2,0.000,ALERT,213.06,299.07,59.917,1493790303,"201051344000648","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,687967.1,687967.1,4066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790371,1931576.00
05/03/2017 01:45,2,0.000,ALERT,212.83,300.27,59.965,1493790303,"201051344000569","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,701016.0,701016.0,4057,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790373,1931577.00
05/03/2017 01:45,2,0.000,ALERT,212.83,299.97,60.002,1493790303,"201051344000983","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,691466.4,691466.4,4067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790375,1931578.00
05/03/2017 01:45,2,0.000,ALERT,213.06,299.67,59.959,1493790303,"201051344001158","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,677036.1,677036.1,4076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493790376,1931579.00
05/03/2017 01:45,2,0.000,ALERT,213.51,300.27,59.959,1493790303,"201051344000576","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,691698.0,691698.0,4063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790378,1931580.00
05/03/2017 01:45,2,0.000,ALERT,212.38,297.87,59.965,1493790303,"274151322000087","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,886358.0,886358.0,4125,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493790380,1931581.00
05/03/2017 02:00,2,0.000,ALERT,213.51,299.97,59.970,1493791203,"201051344000645","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,690556.3,690556.3,4062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791205,1931582.00
05/03/2017 02:00,2,0.000,ALERT,212.61,298.77,59.996,1493791203,"274151322000085","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,911072.6,911072.6,4041,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791207,1931583.00
05/03/2017 02:00,2,0.000,ALERT,213.74,299.67,59.986,1493791203,"201051344000633","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,676801.4,676801.4,4090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791209,1931584.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.67,59.975,1493791203,"201051344000469","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,679797.6,679797.6,4076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791211,1931585.00
05/03/2017 02:00,2,0.000,ALERT,212.61,299.67,59.975,1493791203,"201051344000646","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,673416.4,673416.4,4084,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791212,1931586.00
05/03/2017 02:00,2,0.000,ALERT,212.38,299.67,59.970,1493791203,"274151322000052","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,944476.3,944476.3,4050,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791214,1931587.00
05/03/2017 02:00,2,0.000,ALERT,213.06,299.97,59.938,1493791203,"201051344000585","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,684595.0,684595.0,4084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791216,1931588.00
05/03/2017 02:00,2,0.000,ALERT,212.83,300.27,59.965,1493791203,"201051344001230","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,677911.9,677911.9,4079,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791218,1931589.00
05/03/2017 02:00,2,0.000,ALERT,213.51,300.87,59.965,1493791203,"201051344000582","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,667794.5,667794.5,4077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791220,1931590.00
05/03/2017 02:00,2,0.000,ALERT,212.61,299.97,59.970,1493791203,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,686312.8,686312.8,4087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791221,1931591.00
05/03/2017 02:00,2,0.000,ALERT,212.38,298.17,59.954,1493791203,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,771787.4,771787.4,4183,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791223,1931592.00
05/03/2017 02:00,2,0.000,ALERT,213.06,300.57,59.965,1493791203,"201051344000579","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,697426.0,697426.0,4072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791225,1931593.00
05/03/2017 02:00,2,0.000,ALERT,212.83,300.27,59.996,1493791203,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,680183.3,680183.3,4088,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791227,1931594.00
05/03/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1493791203,"201051344000438","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,682980.3,682980.3,4078,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791229,1931595.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.37,59.970,1493791203,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,639995.6,639995.6,4103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791230,1931596.00
05/03/2017 02:00,2,0.000,ALERT,212.61,299.07,59.970,1493791203,"274151322000083","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,934941.2,934941.2,4050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791232,1931597.00
05/03/2017 02:00,2,0.000,ALERT,213.06,298.77,60.007,1493791203,"274151322000076","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,996621.9,996621.9,4049,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791234,1931598.00
05/03/2017 02:00,2,0.000,ALERT,213.06,300.57,59.959,1493791203,"201051344000868","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,678334.1,678334.1,4078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791236,1931599.00
05/03/2017 02:00,2,0.000,ALERT,212.61,299.97,59.959,1493791203,"274151322000095","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,987004.1,987004.1,4048,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791238,1931600.00
05/03/2017 02:00,2,0.000,ALERT,212.83,299.97,59.959,1493791203,"201051344000988","219011344069620",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,614936.0,614936.0,4097,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791239,1931601.00
05/03/2017 02:00,2,0.000,ALERT,212.83,299.37,59.928,1493791203,"201051344001025","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,682264.8,682264.8,4088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791241,1931602.00
05/03/2017 02:00,2,0.000,ALERT,213.06,299.97,59.954,1493791203,"201051344000458","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,690524.8,690524.8,4065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791243,1931603.00
05/03/2017 02:00,2,0.000,ALERT,213.74,299.97,59.922,1493791203,"201051344000853","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,691039.3,691039.3,4068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791245,1931604.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.97,59.959,1493791203,"201051344000685","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,683122.9,683122.9,4087,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791247,1931605.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.37,59.965,1493791203,"201051344000917","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,679819.4,679819.4,4078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791248,1931606.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.97,59.965,1493791203,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,687681.9,687681.9,4068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791250,1931607.00
05/03/2017 02:00,2,0.000,ALERT,213.06,299.07,59.965,1493791203,"201051344000651","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,676125.2,676125.2,4086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791252,1931608.00
05/03/2017 02:00,2,0.000,ALERT,212.16,299.37,59.954,1493791203,"274151322000088","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,896098.3,896098.3,4055,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791254,1931609.00
05/03/2017 02:00,2,0.000,ALERT,213.06,298.47,59.970,1493791203,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,772136.5,772136.5,4199,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791256,1931610.00
05/03/2017 02:00,2,0.000,ALERT,212.61,299.97,60.007,1493791203,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,671790.5,671790.5,4080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791258,1931611.00
05/03/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1493791203,"201051344000594","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,692525.0,692525.0,4077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791259,1931612.00
05/03/2017 02:00,2,0.000,ALERT,213.06,299.67,59.970,1493791203,"201051344001203","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,680704.7,680704.7,4089,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791261,1931613.00
05/03/2017 02:00,2,0.000,ALERT,212.38,299.37,59.944,1493791203,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,914146.2,914146.2,4046,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791263,1931614.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.67,59.975,1493791203,"201051344000867","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,677258.5,677258.5,4090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791265,1931615.00
05/03/2017 02:00,2,0.000,ALERT,213.06,299.97,59.965,1493791203,"201051344001093","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,679557.7,679557.7,4081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791266,1931616.00
05/03/2017 02:00,2,0.000,ALERT,213.06,300.27,60.007,1493791203,"201051344000900","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,698655.7,698655.7,4067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791268,1931617.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.37,59.970,1493791203,"201051344000648","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,687967.1,687967.1,4068,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791270,1931618.00
05/03/2017 02:00,2,0.000,ALERT,213.06,300.57,59.928,1493791203,"201051344000569","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,701016.0,701016.0,4059,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791272,1931619.00
05/03/2017 02:00,2,0.000,ALERT,213.06,300.27,60.018,1493791203,"201051344000983","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,691466.4,691466.4,4069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791274,1931620.00
05/03/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1493791203,"201051344001158","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,677036.1,677036.1,4078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791276,1931621.00
05/03/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1493791203,"201051344000576","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,691698.0,691698.0,4065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493791277,1931622.00
05/03/2017 02:00,2,0.000,ALERT,212.61,298.77,59.986,1493791203,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,886358.0,886358.0,4127,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493791279,1931623.00
05/03/2017 02:15,2,0.000,ALERT,213.51,299.97,59.970,1493792103,"201051344000645","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,690556.3,690556.3,4064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792105,1931624.00
05/03/2017 02:15,2,0.000,ALERT,212.61,298.77,59.975,1493792103,"274151322000085","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,911072.6,911072.6,4043,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792107,1931625.00
05/03/2017 02:15,2,0.000,ALERT,213.74,299.67,59.986,1493792103,"201051344000633","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,676801.4,676801.4,4092,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792109,1931626.00
05/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.986,1493792103,"201051344000469","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,679797.6,679797.6,4078,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792111,1931627.00
05/03/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1493792103,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,673416.4,673416.4,4086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792112,1931628.00
05/03/2017 02:15,2,0.000,ALERT,212.38,299.07,59.986,1493792103,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,944476.3,944476.3,4052,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792114,1931629.00
05/03/2017 02:15,2,0.000,ALERT,213.29,300.57,60.018,1493792103,"201051344000585","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,684595.0,684595.0,4086,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792116,1931630.00
05/03/2017 02:15,2,0.000,ALERT,213.06,300.57,60.002,1493792103,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,677911.9,677911.9,4081,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792118,1931631.00
05/03/2017 02:15,2,0.000,ALERT,213.74,301.47,59.981,1493792103,"201051344000582","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,667794.5,667794.5,4079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792119,1931632.00
05/03/2017 02:15,2,0.000,ALERT,212.61,300.27,59.986,1493792103,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,686312.8,686312.8,4089,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792121,1931633.00
05/03/2017 02:15,2,0.000,ALERT,212.38,298.17,59.991,1493792103,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,771787.4,771787.4,4185,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792123,1931634.00
05/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1493792103,"201051344000579","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,697426.0,697426.0,4074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792125,1931635.00
05/03/2017 02:15,2,0.000,ALERT,212.83,300.57,59.991,1493792103,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,680183.3,680183.3,4090,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792127,1931636.00
05/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1493792103,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,682980.3,682980.3,4080,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792128,1931637.00
05/03/2017 02:15,2,0.000,ALERT,213.29,299.67,60.018,1493792103,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,639995.6,639995.6,4105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792130,1931638.00
05/03/2017 02:15,2,0.000,ALERT,212.38,298.77,59.991,1493792103,"274151322000083","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,934941.2,934941.2,4052,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792132,1931639.00
05/03/2017 02:15,2,0.000,ALERT,213.06,298.47,59.954,1493792103,"274151322000076","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,996621.9,996621.9,4051,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792134,1931640.00
05/03/2017 02:15,2,0.000,ALERT,213.06,300.57,59.991,1493792103,"201051344000868","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,678334.1,678334.1,4080,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792136,1931641.00
05/03/2017 02:15,2,0.000,ALERT,212.38,299.67,59.981,1493792103,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,987004.1,987004.1,4050,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792137,1931642.00
05/03/2017 02:15,2,0.000,ALERT,212.83,299.97,59.991,1493792103,"201051344000988","219011344069620",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,614936.0,614936.0,4099,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792139,1931643.00
05/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.991,1493792103,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,682264.8,682264.8,4090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792141,1931644.00
05/03/2017 02:15,2,0.000,ALERT,212.83,299.97,59.949,1493792103,"201051344000458","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,690524.8,690524.8,4067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792143,1931645.00
05/03/2017 02:15,2,0.000,ALERT,213.51,299.67,59.986,1493792103,"201051344000853","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,691039.3,691039.3,4070,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792145,1931646.00
05/03/2017 02:15,2,0.000,ALERT,213.51,300.57,60.028,1493792103,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,683122.9,683122.9,4089,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792146,1931647.00
05/03/2017 02:15,2,0.000,ALERT,213.29,299.67,59.981,1493792103,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,679819.4,679819.4,4080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792148,1931648.00
05/03/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1493792103,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,687681.9,687681.9,4070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792150,1931649.00
05/03/2017 02:15,2,0.000,ALERT,213.06,299.67,59.986,1493792103,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,676125.2,676125.2,4088,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792152,1931650.00
05/03/2017 02:15,2,0.000,ALERT,212.16,298.17,59.981,1493792103,"274151322000088","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,896098.3,896098.3,4057,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792154,1931651.00
05/03/2017 02:15,2,0.000,ALERT,213.06,297.26,59.986,1493792103,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,772136.5,772136.5,4201,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792155,1931652.00
05/03/2017 02:15,2,0.000,ALERT,212.83,300.57,59.970,1493792103,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,671790.5,671790.5,4082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792157,1931653.00
05/03/2017 02:15,2,0.000,ALERT,212.61,300.57,59.954,1493792103,"201051344000594","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,692525.0,692525.0,4079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792159,1931654.00
05/03/2017 02:15,2,0.000,ALERT,213.29,300.27,59.991,1493792103,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,680704.7,680704.7,4091,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792161,1931655.00
05/03/2017 02:15,2,0.000,ALERT,212.38,299.07,59.981,1493792103,"274151322000054","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,914146.2,914146.2,4048,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792162,1931656.00
05/03/2017 02:15,2,0.000,ALERT,213.06,299.67,59.986,1493792103,"201051344000867","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,677258.5,677258.5,4092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792164,1931657.00
05/03/2017 02:15,2,0.000,ALERT,213.06,300.57,59.996,1493792103,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,679557.7,679557.7,4083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792166,1931658.00
05/03/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1493792103,"201051344000900","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,698655.7,698655.7,4069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792168,1931659.00
05/03/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1493792103,"201051344000648","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,687967.1,687967.1,4070,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792170,1931660.00
05/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1493792103,"201051344000569","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,701016.0,701016.0,4061,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792171,1931661.00
05/03/2017 02:15,2,0.000,ALERT,213.06,300.27,60.023,1493792103,"201051344000983","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,691466.4,691466.4,4071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493792173,1931662.00
05/03/2017 02:15,2,0.000,ALERT,212.83,299.67,60.028,1493792103,"201051344001158","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,677036.1,677036.1,4080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792175,1931663.00
05/03/2017 02:15,2,0.000,ALERT,213.51,300.27,59.981,1493792103,"201051344000576","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,691698.0,691698.0,4067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792177,1931664.00
05/03/2017 02:15,2,0.000,ALERT,212.38,298.17,60.002,1493792103,"274151322000087","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,886358.0,886358.0,4129,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493792179,1931665.00
05/03/2017 02:30,2,0.000,ALERT,213.51,299.97,59.981,1493793003,"201051344000645","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,690556.3,690556.3,4066,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793005,1931666.00
05/03/2017 02:30,2,0.000,ALERT,212.83,299.07,59.970,1493793003,"274151322000085","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,911072.6,911072.6,4045,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793007,1931667.00
05/03/2017 02:30,2,0.000,ALERT,213.74,299.97,59.970,1493793003,"201051344000633","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,676801.4,676801.4,4094,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793008,1931668.00
05/03/2017 02:30,2,0.000,ALERT,213.29,300.27,59.975,1493793003,"201051344000469","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,679797.6,679797.6,4080,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793010,1931669.00
05/03/2017 02:30,2,0.000,ALERT,212.83,299.67,59.975,1493793003,"201051344000646","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,673416.4,673416.4,4088,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793012,1931670.00
05/03/2017 02:30,2,0.000,ALERT,212.38,298.77,59.986,1493793003,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,944476.3,944476.3,4054,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793014,1931671.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.996,1493793003,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,684595.0,684595.0,4088,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793016,1931672.00
05/03/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1493793003,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,677911.9,677911.9,4083,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793018,1931673.00
05/03/2017 02:30,2,0.000,ALERT,213.51,300.87,59.975,1493793003,"201051344000582","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,667794.5,667794.5,4081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793019,1931674.00
05/03/2017 02:30,2,0.000,ALERT,212.61,300.27,59.949,1493793003,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,686312.8,686312.8,4091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793021,1931675.00
05/03/2017 02:30,2,0.000,ALERT,212.61,298.47,59.981,1493793003,"274151322000094","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,771787.4,771787.4,4187,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793023,1931676.00
05/03/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1493793003,"201051344000579","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,697426.0,697426.0,4076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793025,1931677.00
05/03/2017 02:30,2,0.000,ALERT,212.83,300.57,59.965,1493793003,"201051344000890","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,680183.3,680183.3,4092,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793027,1931678.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.954,1493793003,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,682980.3,682980.3,4082,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793028,1931679.00
05/03/2017 02:30,2,0.000,ALERT,213.29,299.67,59.991,1493793003,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,639995.6,639995.6,4107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793030,1931680.00
