ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 02:30,2,0.000,ALERT,212.61,299.07,59.954,1493793003,"274151322000083","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,934941.2,934941.2,4054,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793032,1931681.00
05/03/2017 02:30,2,0.000,ALERT,213.29,299.07,59.970,1493793003,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,996621.9,996621.9,4053,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793034,1931682.00
05/03/2017 02:30,2,0.000,ALERT,213.06,300.57,59.912,1493793003,"201051344000868","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,678334.1,678334.1,4082,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793036,1931683.00
05/03/2017 02:30,2,0.000,ALERT,212.83,299.97,59.949,1493793003,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,987004.1,987004.1,4052,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793038,1931684.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.954,1493793003,"201051344000988","219011344069620",0.00,6.70,0,295.46,301.47,0.0,0.0,0.000,614936.0,614936.0,4101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793040,1931685.00
05/03/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1493793003,"201051344001025","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,682264.8,682264.8,4092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793041,1931686.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1493793003,"201051344000458","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,690524.8,690524.8,4069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793043,1931687.00
05/03/2017 02:30,2,0.000,ALERT,213.74,299.97,59.965,1493793003,"201051344000853","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,691039.3,691039.3,4072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793045,1931688.00
05/03/2017 02:30,2,0.000,ALERT,213.51,300.27,59.965,1493793003,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,683122.9,683122.9,4091,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793047,1931689.00
05/03/2017 02:30,2,0.000,ALERT,213.29,299.37,59.965,1493793003,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,679819.4,679819.4,4082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793049,1931690.00
05/03/2017 02:30,2,0.000,ALERT,213.29,300.27,59.970,1493793003,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,687681.9,687681.9,4072,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793050,1931691.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.07,59.959,1493793003,"201051344000651","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,676125.2,676125.2,4090,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793052,1931692.00
05/03/2017 02:30,2,0.000,ALERT,212.16,298.77,59.959,1493793003,"274151322000088","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,896098.3,896098.3,4059,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793054,1931693.00
05/03/2017 02:30,2,0.000,ALERT,213.06,298.17,59.944,1493793003,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.37,0.0,0.0,0.000,772136.5,772136.5,4203,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793056,1931694.00
05/03/2017 02:30,2,0.000,ALERT,212.61,299.97,59.959,1493793003,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,671790.5,671790.5,4084,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793057,1931695.00
05/03/2017 02:30,2,0.000,ALERT,212.83,300.57,59.959,1493793003,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,692525.0,692525.0,4081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793059,1931696.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1493793003,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,680704.7,680704.7,4093,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793061,1931697.00
05/03/2017 02:30,2,0.000,ALERT,212.61,298.77,59.965,1493793003,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,914146.2,914146.2,4050,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793063,1931698.00
05/03/2017 02:30,2,0.000,ALERT,213.29,299.67,60.012,1493793003,"201051344000867","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,677258.5,677258.5,4094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793065,1931699.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1493793003,"201051344001093","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,679557.7,679557.7,4085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793066,1931700.00
05/03/2017 02:30,2,0.000,ALERT,213.06,300.27,59.991,1493793003,"201051344000900","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,698655.7,698655.7,4071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793068,1931701.00
05/03/2017 02:30,2,0.000,ALERT,213.51,299.67,59.975,1493793003,"201051344000648","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,687967.1,687967.1,4072,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793070,1931702.00
05/03/2017 02:30,2,0.000,ALERT,213.06,300.57,59.981,1493793003,"201051344000569","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,701016.0,701016.0,4063,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793072,1931703.00
05/03/2017 02:30,2,0.000,ALERT,213.29,300.27,59.965,1493793003,"201051344000983","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,691466.4,691466.4,4073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793074,1931704.00
05/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1493793003,"201051344001158","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,677036.1,677036.1,4082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793075,1931705.00
05/03/2017 02:30,2,0.000,ALERT,213.74,300.87,59.959,1493793003,"201051344000576","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,691698.0,691698.0,4069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793077,1931706.00
05/03/2017 02:30,2,0.000,ALERT,212.83,298.77,59.981,1493793003,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,886358.0,886358.0,4131,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793079,1931707.00
05/03/2017 02:45,2,0.000,ALERT,213.51,299.67,59.970,1493793904,"201051344000645","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,690556.3,690556.3,4068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793906,1931708.00
05/03/2017 02:45,2,0.000,ALERT,212.61,298.47,59.954,1493793904,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,911072.6,911072.6,4047,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793907,1931709.00
05/03/2017 02:45,2,0.000,ALERT,213.74,299.67,59.970,1493793904,"201051344000633","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,676801.4,676801.4,4096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793909,1931710.00
05/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1493793904,"201051344000469","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,679797.6,679797.6,4082,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793911,1931711.00
05/03/2017 02:45,2,0.000,ALERT,212.83,299.67,59.949,1493793904,"201051344000646","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,673416.4,673416.4,4090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793913,1931712.00
05/03/2017 02:45,2,0.000,ALERT,212.16,299.67,59.959,1493793904,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,944476.3,944476.3,4056,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793914,1931713.00
05/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1493793904,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,684595.0,684595.0,4090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793916,1931714.00
05/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1493793904,"201051344001230","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,677911.9,677911.9,4085,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793918,1931715.00
05/03/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1493793904,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,667794.5,667794.5,4083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793920,1931716.00
05/03/2017 02:45,2,0.000,ALERT,212.38,299.67,59.975,1493793904,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,686312.8,686312.8,4093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793922,1931717.00
05/03/2017 02:45,2,0.000,ALERT,212.16,297.87,59.970,1493793904,"274151322000094","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,771787.4,771787.4,4189,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793924,1931718.00
05/03/2017 02:45,2,0.000,ALERT,213.06,300.87,59.944,1493793904,"201051344000579","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,697426.0,697426.0,4078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793925,1931719.00
05/03/2017 02:45,2,0.000,ALERT,212.61,300.27,59.996,1493793904,"201051344000890","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,680183.3,680183.3,4094,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793927,1931720.00
05/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.933,1493793904,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,682980.3,682980.3,4084,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793929,1931721.00
05/03/2017 02:45,2,0.000,ALERT,213.29,299.97,59.975,1493793904,"201051344000417","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,639995.6,639995.6,4109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793931,1931722.00
05/03/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1493793904,"274151322000083","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,934941.2,934941.2,4056,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793932,1931723.00
05/03/2017 02:45,2,0.000,ALERT,213.06,299.37,59.965,1493793904,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,996621.9,996621.9,4055,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793934,1931724.00
05/03/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1493793904,"201051344000868","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,678334.1,678334.1,4084,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793936,1931725.00
05/03/2017 02:45,2,0.000,ALERT,212.38,299.97,59.938,1493793904,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,987004.1,987004.1,4054,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793938,1931726.00
05/03/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1493793904,"201051344000988","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,614936.0,614936.0,4103,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793940,1931727.00
05/03/2017 02:45,2,0.000,ALERT,212.83,299.67,59.970,1493793904,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,682264.8,682264.8,4094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793942,1931728.00
05/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1493793904,"201051344000458","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,690524.8,690524.8,4071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793943,1931729.00
05/03/2017 02:45,2,0.000,ALERT,213.51,300.27,59.959,1493793904,"201051344000853","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,691039.3,691039.3,4074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793945,1931730.00
05/03/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1493793904,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,683122.9,683122.9,4093,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793947,1931731.00
05/03/2017 02:45,2,0.000,ALERT,213.29,299.67,59.986,1493793904,"201051344000917","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,679819.4,679819.4,4084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793949,1931732.00
05/03/2017 02:45,2,0.000,ALERT,213.29,300.57,59.954,1493793904,"201051344001145","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,687681.9,687681.9,4074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793950,1931733.00
05/03/2017 02:45,2,0.000,ALERT,213.06,299.67,59.965,1493793904,"201051344000651","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,676125.2,676125.2,4092,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793952,1931734.00
05/03/2017 02:45,2,0.000,ALERT,212.16,299.07,59.944,1493793904,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,896098.3,896098.3,4061,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793954,1931735.00
05/03/2017 02:45,2,0.000,ALERT,213.29,298.47,59.954,1493793904,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,772136.5,772136.5,4205,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793956,1931736.00
05/03/2017 02:45,2,0.000,ALERT,212.61,299.97,59.981,1493793904,"201051344001135","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,671790.5,671790.5,4086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793958,1931737.00
05/03/2017 02:45,2,0.000,ALERT,212.61,300.57,59.954,1493793904,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,692525.0,692525.0,4083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793960,1931738.00
05/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1493793904,"201051344001203","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,680704.7,680704.7,4095,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493793962,1931739.00
05/03/2017 02:45,2,0.000,ALERT,212.16,299.07,59.965,1493793904,"274151322000054","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,914146.2,914146.2,4052,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793964,1931740.00
05/03/2017 02:45,2,0.000,ALERT,213.29,299.67,59.954,1493793904,"201051344000867","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,677258.5,677258.5,4096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793965,1931741.00
05/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.996,1493793904,"201051344001093","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,679557.7,679557.7,4087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793967,1931742.00
05/03/2017 02:45,2,0.000,ALERT,212.83,300.27,59.959,1493793904,"201051344000900","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,698655.7,698655.7,4073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793969,1931743.00
05/03/2017 02:45,2,0.000,ALERT,213.29,299.67,59.965,1493793904,"201051344000648","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,687967.1,687967.1,4074,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793971,1931744.00
05/03/2017 02:45,2,0.000,ALERT,213.06,300.87,60.007,1493793904,"201051344000569","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,701016.0,701016.0,4065,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793973,1931745.00
05/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.938,1493793904,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,691466.4,691466.4,4075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793974,1931746.00
05/03/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1493793904,"201051344001158","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,677036.1,677036.1,4084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793976,1931747.00
05/03/2017 02:45,2,0.000,ALERT,213.51,300.57,59.959,1493793904,"201051344000576","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,691698.0,691698.0,4071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793978,1931748.00
05/03/2017 02:45,2,0.000,ALERT,212.38,298.77,59.959,1493793904,"274151322000087","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,886358.0,886358.0,4133,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493793980,1931749.00
05/03/2017 03:00,2,0.000,ALERT,213.51,300.27,59.975,1493794803,"201051344000645","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,690556.3,690556.3,4070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794805,1931750.00
05/03/2017 03:00,2,0.000,ALERT,212.38,298.77,60.002,1493794803,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,911072.6,911072.6,4049,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794807,1931751.00
05/03/2017 03:00,2,0.000,ALERT,213.51,299.67,59.975,1493794803,"201051344000633","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,676801.4,676801.4,4098,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794808,1931752.00
05/03/2017 03:00,2,0.000,ALERT,213.06,299.97,59.975,1493794803,"201051344000469","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,679797.6,679797.6,4084,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794810,1931753.00
05/03/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1493794803,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,673416.4,673416.4,4092,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794812,1931754.00
05/03/2017 03:00,2,0.000,ALERT,211.93,299.37,59.970,1493794803,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,944476.3,944476.3,4058,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794814,1931755.00
05/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1493794803,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,684595.0,684595.0,4092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794816,1931756.00
05/03/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1493794803,"201051344001230","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,677911.9,677911.9,4087,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794817,1931757.00
05/03/2017 03:00,2,0.000,ALERT,213.51,301.17,59.970,1493794803,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,667794.5,667794.5,4085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794819,1931758.00
05/03/2017 03:00,2,0.000,ALERT,212.61,300.27,59.970,1493794803,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,686312.8,686312.8,4095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794821,1931759.00
05/03/2017 03:00,2,0.000,ALERT,212.38,298.47,59.965,1493794803,"274151322000094","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,771787.4,771787.4,4191,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794823,1931760.00
05/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.986,1493794803,"201051344000579","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,697426.0,697426.0,4080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794824,1931761.00
05/03/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1493794803,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,680183.3,680183.3,4096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794826,1931762.00
05/03/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1493794803,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,682980.3,682980.3,4086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794828,1931763.00
05/03/2017 03:00,2,0.000,ALERT,213.29,299.67,59.970,1493794803,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,639995.6,639995.6,4111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794830,1931764.00
05/03/2017 03:00,2,0.000,ALERT,212.38,299.07,59.959,1493794803,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,934941.2,934941.2,4058,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794832,1931765.00
05/03/2017 03:00,2,0.000,ALERT,212.83,299.07,59.954,1493794803,"274151322000076","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,996621.9,996621.9,4057,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794833,1931766.00
05/03/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1493794803,"201051344000868","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,678334.1,678334.1,4086,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794835,1931767.00
05/03/2017 03:00,2,0.000,ALERT,212.16,299.67,59.970,1493794803,"274151322000095","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,987004.1,987004.1,4056,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794837,1931768.00
05/03/2017 03:00,2,0.000,ALERT,212.83,299.67,59.970,1493794803,"201051344000988","219011344069620",0.00,5.50,0,295.46,301.77,0.0,0.0,0.000,614936.0,614936.0,4105,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794839,1931769.00
05/03/2017 03:00,2,0.000,ALERT,212.83,299.07,59.981,1493794803,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,682264.8,682264.8,4096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794841,1931770.00
05/03/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1493794803,"201051344000458","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,690524.8,690524.8,4073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794843,1931771.00
05/03/2017 03:00,2,0.000,ALERT,213.51,299.67,59.970,1493794803,"201051344000853","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,691039.3,691039.3,4076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794844,1931772.00
05/03/2017 03:00,2,0.000,ALERT,213.29,300.27,59.938,1493794803,"201051344000685","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,683122.9,683122.9,4095,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794846,1931773.00
05/03/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1493794803,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,679819.4,679819.4,4086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794848,1931774.00
05/03/2017 03:00,2,0.000,ALERT,213.29,300.27,59.975,1493794803,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,687681.9,687681.9,4076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794850,1931775.00
05/03/2017 03:00,2,0.000,ALERT,213.06,299.37,59.949,1493794803,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,676125.2,676125.2,4094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794851,1931776.00
05/03/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1493794803,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,896098.3,896098.3,4063,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794853,1931777.00
05/03/2017 03:00,2,0.000,ALERT,212.83,297.87,59.991,1493794803,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,772136.5,772136.5,4207,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794855,1931778.00
05/03/2017 03:00,2,0.000,ALERT,212.61,300.27,59.981,1493794803,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,671790.5,671790.5,4088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794857,1931779.00
05/03/2017 03:00,2,0.000,ALERT,212.61,300.57,59.970,1493794803,"201051344000594","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,692525.0,692525.0,4085,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794859,1931780.00
05/03/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1493794803,"201051344001203","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,680704.7,680704.7,4097,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794860,1931781.00
05/03/2017 03:00,2,0.000,ALERT,212.16,299.07,59.965,1493794803,"274151322000054","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,914146.2,914146.2,4054,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794862,1931782.00
05/03/2017 03:00,2,0.000,ALERT,213.29,299.37,59.959,1493794803,"201051344000867","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,677258.5,677258.5,4098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794864,1931783.00
05/03/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1493794803,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,679557.7,679557.7,4089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794866,1931784.00
05/03/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1493794803,"201051344000900","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,698655.7,698655.7,4075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794868,1931785.00
05/03/2017 03:00,2,0.000,ALERT,213.29,299.37,59.996,1493794803,"201051344000648","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,687967.1,687967.1,4076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794869,1931786.00
05/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1493794803,"201051344000569","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,701016.0,701016.0,4067,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794871,1931787.00
05/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1493794803,"201051344000983","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,691466.4,691466.4,4077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794873,1931788.00
05/03/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1493794803,"201051344001158","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,677036.1,677036.1,4086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794875,1931789.00
05/03/2017 03:00,2,0.000,ALERT,213.51,300.27,60.018,1493794803,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,691698.0,691698.0,4073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493794877,1931790.00
05/03/2017 03:00,2,0.000,ALERT,212.38,298.17,59.965,1493794803,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,886358.0,886358.0,4135,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493794879,1931791.00
05/03/2017 03:15,2,0.000,ALERT,213.29,299.37,60.007,1493795703,"201051344000645","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,690556.3,690556.3,4072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795705,1931792.00
05/03/2017 03:15,2,0.000,ALERT,212.38,297.87,59.986,1493795703,"274151322000085","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,911072.6,911072.6,4051,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795707,1931793.00
05/03/2017 03:15,2,0.000,ALERT,213.29,298.77,59.996,1493795703,"201051344000633","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,676801.4,676801.4,4100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795709,1931794.00
05/03/2017 03:15,2,0.000,ALERT,212.83,299.37,59.996,1493795703,"201051344000469","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,679797.6,679797.6,4086,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795710,1931795.00
05/03/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1493795703,"201051344000646","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,673416.4,673416.4,4094,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795712,1931796.00
05/03/2017 03:15,2,0.000,ALERT,211.93,298.47,59.991,1493795703,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,944476.3,944476.3,4060,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795714,1931797.00
05/03/2017 03:15,2,0.000,ALERT,212.83,300.27,59.996,1493795703,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,684595.0,684595.0,4094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795716,1931798.00
05/03/2017 03:15,2,0.000,ALERT,212.61,300.27,59.986,1493795703,"201051344001230","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,677911.9,677911.9,4089,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795717,1931799.00
05/03/2017 03:15,2,0.000,ALERT,213.06,300.57,59.996,1493795703,"201051344000582","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,667794.5,667794.5,4087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795719,1931800.00
05/03/2017 03:15,2,0.000,ALERT,212.38,300.27,60.002,1493795703,"201051344000955","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,686312.8,686312.8,4097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795721,1931801.00
05/03/2017 03:15,2,0.000,ALERT,212.16,297.26,59.981,1493795703,"274151322000094","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,771787.4,771787.4,4193,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795723,1931802.00
05/03/2017 03:15,2,0.000,ALERT,212.83,299.97,59.991,1493795703,"201051344000579","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,697426.0,697426.0,4082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795725,1931803.00
05/03/2017 03:15,2,0.000,ALERT,212.61,300.57,59.986,1493795703,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,680183.3,680183.3,4098,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795726,1931804.00
05/03/2017 03:15,2,0.000,ALERT,212.83,300.27,59.981,1493795703,"201051344000438","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,682980.3,682980.3,4088,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795728,1931805.00
05/03/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1493795703,"201051344000417","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,639995.6,639995.6,4113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795730,1931806.00
05/03/2017 03:15,2,0.000,ALERT,212.38,298.47,59.991,1493795703,"274151322000083","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,934941.2,934941.2,4060,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795732,1931807.00
05/03/2017 03:15,2,0.000,ALERT,213.06,298.17,59.981,1493795703,"274151322000076","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,996621.9,996621.9,4059,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795734,1931808.00
05/03/2017 03:15,2,0.000,ALERT,212.83,299.97,59.986,1493795703,"201051344000868","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,678334.1,678334.1,4088,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795736,1931809.00
05/03/2017 03:15,2,0.000,ALERT,212.16,299.07,59.928,1493795703,"274151322000095","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,987004.1,987004.1,4058,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795737,1931810.00
05/03/2017 03:15,2,0.000,ALERT,212.61,299.37,59.996,1493795703,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,614936.0,614936.0,4107,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795739,1931811.00
05/03/2017 03:15,2,0.000,ALERT,212.38,299.37,59.991,1493795703,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,682264.8,682264.8,4098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795741,1931812.00
05/03/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1493795703,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,690524.8,690524.8,4075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795743,1931813.00
05/03/2017 03:15,2,0.000,ALERT,213.29,299.07,59.981,1493795703,"201051344000853","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,691039.3,691039.3,4078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795745,1931814.00
05/03/2017 03:15,2,0.000,ALERT,213.06,300.27,59.981,1493795703,"201051344000685","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,683122.9,683122.9,4097,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795746,1931815.00
05/03/2017 03:15,2,0.000,ALERT,212.83,299.67,59.970,1493795703,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,679819.4,679819.4,4088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795748,1931816.00
05/03/2017 03:15,2,0.000,ALERT,212.83,300.27,59.970,1493795703,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,687681.9,687681.9,4078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795750,1931817.00
05/03/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1493795703,"201051344000651","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,676125.2,676125.2,4096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795752,1931818.00
05/03/2017 03:15,2,0.000,ALERT,211.93,298.47,59.965,1493795703,"274151322000088","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,896098.3,896098.3,4065,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795754,1931819.00
05/03/2017 03:15,2,0.000,ALERT,212.83,297.26,59.965,1493795703,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,772136.5,772136.5,4209,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795755,1931820.00
05/03/2017 03:15,2,0.000,ALERT,212.38,299.97,59.975,1493795703,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,671790.5,671790.5,4090,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795757,1931821.00
05/03/2017 03:15,2,0.000,ALERT,212.61,300.27,59.970,1493795703,"201051344000594","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,692525.0,692525.0,4087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795759,1931822.00
05/03/2017 03:15,2,0.000,ALERT,212.83,299.67,59.991,1493795703,"201051344001203","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,680704.7,680704.7,4099,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795761,1931823.00
05/03/2017 03:15,2,0.000,ALERT,212.38,298.47,59.949,1493795703,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,914146.2,914146.2,4056,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795762,1931824.00
05/03/2017 03:15,2,0.000,ALERT,213.29,299.07,59.965,1493795703,"201051344000867","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,677258.5,677258.5,4100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795764,1931825.00
