ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 03:15,2,0.000,ALERT,212.83,299.97,59.970,1493795703,"201051344001093","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,679557.7,679557.7,4091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493795766,1931826.00
05/03/2017 03:15,2,0.000,ALERT,212.83,299.67,59.970,1493795703,"201051344000900","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,698655.7,698655.7,4077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795768,1931827.00
05/03/2017 03:15,2,0.000,ALERT,213.06,299.07,59.949,1493795703,"201051344000648","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,687967.1,687967.1,4078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795770,1931828.00
05/03/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1493795703,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,701016.0,701016.0,4069,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795771,1931829.00
05/03/2017 03:15,2,0.000,ALERT,213.06,299.97,59.965,1493795703,"201051344000983","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,691466.4,691466.4,4079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795773,1931830.00
05/03/2017 03:15,2,0.000,ALERT,213.06,299.67,59.965,1493795703,"201051344001158","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,677036.1,677036.1,4088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795775,1931831.00
05/03/2017 03:15,2,0.000,ALERT,213.29,299.97,59.970,1493795703,"201051344000576","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,691698.0,691698.0,4075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795777,1931832.00
05/03/2017 03:15,2,0.000,ALERT,212.61,297.57,59.928,1493795703,"274151322000087","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,886358.0,886358.0,4137,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493795779,1931833.00
05/03/2017 03:30,2,0.000,ALERT,213.51,299.67,59.996,1493796603,"201051344000645","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,690556.3,690556.3,4074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796605,1931834.00
05/03/2017 03:30,2,0.000,ALERT,212.61,298.77,59.986,1493796603,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,911072.6,911072.6,4053,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796607,1931835.00
05/03/2017 03:30,2,0.000,ALERT,213.74,299.67,60.023,1493796603,"201051344000633","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,676801.4,676801.4,4102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796609,1931836.00
05/03/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1493796603,"201051344000469","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,679797.6,679797.6,4088,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796610,1931837.00
05/03/2017 03:30,2,0.000,ALERT,213.06,300.27,60.012,1493796603,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,673416.4,673416.4,4096,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796612,1931838.00
05/03/2017 03:30,2,0.000,ALERT,212.38,299.67,59.981,1493796603,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,944476.3,944476.3,4062,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796614,1931839.00
05/03/2017 03:30,2,0.000,ALERT,213.06,300.27,59.986,1493796603,"201051344000585","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,684595.0,684595.0,4096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796616,1931840.00
05/03/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1493796603,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,677911.9,677911.9,4091,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796618,1931841.00
05/03/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1493796603,"201051344000582","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,667794.5,667794.5,4089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796619,1931842.00
05/03/2017 03:30,2,0.000,ALERT,211.70,298.77,60.023,1493796603,"201051344000955","219011344069620",0.00,4.00,0,286.44,301.77,0.0,0.0,0.000,686312.8,686312.8,4099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796621,1931843.00
05/03/2017 03:30,2,0.000,ALERT,211.48,296.66,59.970,1493796603,"274151322000094","219011344069620",0.00,3.70,0,284.64,299.97,0.0,0.0,0.000,771787.4,771787.4,4195,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796623,1931844.00
05/03/2017 03:30,2,0.000,ALERT,211.70,298.77,59.965,1493796603,"201051344000579","219011344069620",0.00,4.50,0,287.05,302.68,0.0,0.0,0.000,697426.0,697426.0,4084,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796625,1931845.00
05/03/2017 03:30,2,0.000,ALERT,211.93,299.07,59.996,1493796603,"201051344000890","219011344069620",0.00,4.00,0,287.05,302.68,0.0,0.0,0.000,680183.3,680183.3,4100,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796627,1931846.00
05/03/2017 03:30,2,0.000,ALERT,212.16,298.77,59.965,1493796603,"201051344000438","219011344069620",0.00,3.70,0,286.44,302.07,0.0,0.0,0.000,682980.3,682980.3,4090,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796628,1931847.00
05/03/2017 03:30,2,0.000,ALERT,212.16,298.47,59.981,1493796603,"201051344000417","219011344069620",0.00,4.00,0,286.14,301.17,0.0,0.0,0.000,639995.6,639995.6,4115,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796630,1931848.00
05/03/2017 03:30,2,0.000,ALERT,211.70,297.87,59.991,1493796603,"274151322000083","219011344069620",0.00,4.00,0,284.94,300.87,0.0,0.0,0.000,934941.2,934941.2,4062,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796632,1931849.00
05/03/2017 03:30,2,0.000,ALERT,211.93,297.26,59.986,1493796603,"274151322000076","219011344069620",0.00,5.00,0,285.24,300.87,0.0,0.0,0.000,996621.9,996621.9,4061,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796634,1931850.00
05/03/2017 03:30,2,0.000,ALERT,211.70,298.77,59.970,1493796603,"201051344000868","219011344069620",0.00,4.50,0,287.05,302.68,0.0,0.0,0.000,678334.1,678334.1,4090,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796636,1931851.00
05/03/2017 03:30,2,0.000,ALERT,211.48,298.47,60.002,1493796603,"274151322000095","219011344069620",0.00,3.30,0,286.14,301.47,0.0,0.0,0.000,987004.1,987004.1,4060,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796638,1931852.00
05/03/2017 03:30,2,0.000,ALERT,211.48,297.87,59.965,1493796603,"201051344000988","219011344069620",0.00,4.50,0,284.04,301.47,0.0,0.0,0.000,614936.0,614936.0,4109,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796639,1931853.00
05/03/2017 03:30,2,0.000,ALERT,211.93,297.87,59.981,1493796603,"201051344001025","219011344069620",0.00,3.30,0,285.84,302.37,0.0,0.0,0.000,682264.8,682264.8,4100,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796641,1931854.00
05/03/2017 03:30,2,0.000,ALERT,211.70,298.17,59.970,1493796603,"201051344000458","219011344069620",0.00,5.50,0,286.74,302.68,0.0,0.0,0.000,690524.8,690524.8,4077,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796643,1931855.00
05/03/2017 03:30,2,0.000,ALERT,212.38,297.57,59.975,1493796603,"201051344000853","219011344069620",0.00,4.00,0,286.44,302.07,0.0,0.0,0.000,691039.3,691039.3,4080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796645,1931856.00
05/03/2017 03:30,2,0.000,ALERT,212.38,298.47,59.944,1493796603,"201051344000685","219011344069620",0.00,3.70,0,286.44,301.77,0.0,0.0,0.000,683122.9,683122.9,4099,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796647,1931857.00
05/03/2017 03:30,2,0.000,ALERT,212.38,298.17,59.981,1493796603,"201051344000917","219011344069620",0.00,4.50,0,285.54,301.17,0.0,0.0,0.000,679819.4,679819.4,4090,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796648,1931858.00
05/03/2017 03:30,2,0.000,ALERT,212.16,298.77,59.954,1493796603,"201051344001145","219011344069620",0.00,4.00,0,286.74,302.37,0.0,0.0,0.000,687681.9,687681.9,4080,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796650,1931859.00
05/03/2017 03:30,2,0.000,ALERT,212.16,297.87,59.944,1493796603,"201051344000651","219011344069620",0.00,2.50,0,286.14,301.47,0.0,0.0,0.000,676125.2,676125.2,4098,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796652,1931860.00
05/03/2017 03:30,2,0.000,ALERT,211.03,297.26,59.959,1493796603,"274151322000088","219011344069620",0.00,5.50,0,284.94,300.27,0.0,0.0,0.000,896098.3,896098.3,4067,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796654,1931861.00
05/03/2017 03:30,2,0.000,ALERT,211.93,296.36,59.938,1493796603,"274151322000068","219011344069620",0.00,6.00,0,284.64,299.67,0.0,0.0,0.000,772136.5,772136.5,4211,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796656,1931862.00
05/03/2017 03:30,2,0.000,ALERT,211.70,298.17,59.959,1493796603,"201051344001135","219011344069620",0.00,3.70,0,286.44,302.37,0.0,0.0,0.000,671790.5,671790.5,4092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796657,1931863.00
05/03/2017 03:30,2,0.000,ALERT,211.25,298.17,59.965,1493796603,"201051344000594","219011344069620",0.00,4.00,0,286.14,302.07,0.0,0.0,0.000,692525.0,692525.0,4089,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796659,1931864.00
05/03/2017 03:30,2,0.000,ALERT,212.16,297.87,59.965,1493796603,"201051344001203","219011344069620",0.00,3.30,0,286.44,303.58,0.0,0.0,0.000,680704.7,680704.7,4101,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796661,1931865.00
05/03/2017 03:30,2,0.000,ALERT,211.03,297.87,59.970,1493796603,"274151322000054","219011344069620",0.00,6.00,0,284.94,300.87,0.0,0.0,0.000,914146.2,914146.2,4058,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796663,1931866.00
05/03/2017 03:30,2,0.000,ALERT,211.93,297.26,59.965,1493796603,"201051344000867","219011344069620",0.00,5.00,0,285.84,302.07,0.0,0.0,0.000,677258.5,677258.5,4102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796664,1931867.00
05/03/2017 03:30,2,0.000,ALERT,211.93,298.17,59.959,1493796603,"201051344001093","219011344069620",0.00,5.00,0,286.44,301.77,0.0,0.0,0.000,679557.7,679557.7,4093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796666,1931868.00
05/03/2017 03:30,2,0.000,ALERT,211.48,297.87,59.965,1493796603,"201051344000900","219011344069620",0.00,4.00,0,286.14,301.77,0.0,0.0,0.000,698655.7,698655.7,4079,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796668,1931869.00
05/03/2017 03:30,2,0.000,ALERT,211.93,297.26,59.944,1493796603,"201051344000648","219011344069620",0.00,3.70,0,285.84,301.77,0.0,0.0,0.000,687967.1,687967.1,4080,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796670,1931870.00
05/03/2017 03:30,2,0.000,ALERT,211.70,298.47,59.944,1493796603,"201051344000569","219011344069620",0.00,4.50,0,287.05,302.68,0.0,0.0,0.000,701016.0,701016.0,4071,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796672,1931871.00
05/03/2017 03:30,2,0.000,ALERT,211.70,298.17,59.954,1493796603,"201051344000983","219011344069620",0.00,4.00,0,286.74,302.37,0.0,0.0,0.000,691466.4,691466.4,4081,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493796674,1931872.00
05/03/2017 03:30,2,0.000,ALERT,211.70,297.57,59.970,1493796603,"201051344001158","219011344069620",0.00,3.70,0,285.84,301.47,0.0,0.0,0.000,677036.1,677036.1,4090,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796676,1931873.00
05/03/2017 03:30,2,0.000,ALERT,212.16,298.47,59.975,1493796603,"201051344000576","219011344069620",0.00,4.00,0,286.44,302.07,0.0,0.0,0.000,691698.0,691698.0,4077,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796677,1931874.00
05/03/2017 03:30,2,0.000,ALERT,212.61,297.87,59.928,1493796603,"274151322000087","219011344069620",0.00,5.00,0,284.34,302.68,0.0,0.0,0.000,886358.0,886358.0,4139,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493796679,1931875.00
05/03/2017 03:45,2,0.000,ALERT,213.51,299.97,60.012,1493797503,"201051344000645","219011344069620",0.00,4.50,0,286.44,302.37,0.0,0.0,0.000,690556.3,690556.3,4076,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797506,1931876.00
05/03/2017 03:45,2,0.000,ALERT,212.61,298.47,60.007,1493797503,"274151322000085","219011344069620",0.00,4.00,0,285.24,302.98,0.0,0.0,0.000,911072.6,911072.6,4055,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797508,1931877.00
05/03/2017 03:45,2,0.000,ALERT,213.51,299.97,59.928,1493797503,"201051344000633","219011344069620",0.00,3.70,0,284.64,302.37,0.0,0.0,0.000,676801.4,676801.4,4104,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797509,1931878.00
05/03/2017 03:45,2,0.000,ALERT,213.29,300.27,59.975,1493797503,"201051344000469","219011344069620",0.00,3.30,0,285.54,302.68,0.0,0.0,0.000,679797.6,679797.6,4090,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797511,1931879.00
05/03/2017 03:45,2,0.000,ALERT,212.83,299.37,60.018,1493797503,"201051344000646","219011344069620",0.00,4.00,0,286.14,301.77,0.0,0.0,0.000,673416.4,673416.4,4098,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797513,1931880.00
05/03/2017 03:45,2,0.000,ALERT,212.16,299.07,60.007,1493797503,"274151322000052","219011344069620",0.00,4.50,0,284.64,303.88,0.0,0.0,0.000,944476.3,944476.3,4064,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797515,1931881.00
05/03/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1493797503,"201051344000585","219011344069620",0.00,4.00,0,286.14,301.77,0.0,0.0,0.000,684595.0,684595.0,4098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797516,1931882.00
05/03/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1493797503,"201051344001230","219011344069620",0.00,4.00,0,286.74,302.07,0.0,0.0,0.000,677911.9,677911.9,4093,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797518,1931883.00
05/03/2017 03:45,2,0.000,ALERT,213.29,300.27,59.981,1493797503,"201051344000582","219011344069620",0.00,3.00,0,286.44,302.37,0.0,0.0,0.000,667794.5,667794.5,4091,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797520,1931884.00
05/03/2017 03:45,2,0.000,ALERT,212.61,299.37,59.986,1493797503,"201051344000955","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,686312.8,686312.8,4101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797522,1931885.00
05/03/2017 03:45,2,0.000,ALERT,212.61,297.87,59.981,1493797503,"274151322000094","219011344069620",0.00,3.70,0,295.46,302.37,0.0,0.0,0.000,771787.4,771787.4,4197,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797524,1931886.00
05/03/2017 03:45,2,0.000,ALERT,213.06,300.87,59.954,1493797503,"201051344000579","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,697426.0,697426.0,4086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797525,1931887.00
05/03/2017 03:45,2,0.000,ALERT,212.83,299.97,59.991,1493797503,"201051344000890","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,680183.3,680183.3,4102,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797527,1931888.00
05/03/2017 03:45,2,0.000,ALERT,213.06,299.37,59.981,1493797503,"201051344000438","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,682980.3,682980.3,4092,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797529,1931889.00
05/03/2017 03:45,2,0.000,ALERT,213.29,299.07,59.975,1493797503,"201051344000417","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,639995.6,639995.6,4117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797531,1931890.00
05/03/2017 03:45,2,0.000,ALERT,212.61,298.47,59.981,1493797503,"274151322000083","219011344069620",0.00,3.70,0,296.06,303.58,0.0,0.0,0.000,934941.2,934941.2,4064,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797533,1931891.00
05/03/2017 03:45,2,0.000,ALERT,213.29,298.77,59.986,1493797503,"274151322000076","219011344069620",0.00,4.50,0,296.06,302.98,0.0,0.0,0.000,996621.9,996621.9,4063,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797535,1931892.00
05/03/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1493797503,"201051344000868","219011344069620",0.00,3.70,0,296.36,303.58,0.0,0.0,0.000,678334.1,678334.1,4092,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797537,1931893.00
05/03/2017 03:45,2,0.000,ALERT,212.61,299.67,59.986,1493797503,"274151322000095","219011344069620",0.00,3.70,0,296.96,304.18,0.0,0.0,0.000,987004.1,987004.1,4062,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797539,1931894.00
05/03/2017 03:45,2,0.000,ALERT,213.06,300.27,59.991,1493797503,"201051344000988","219011344069620",0.00,4.50,0,293.36,302.68,0.0,0.0,0.000,614936.0,614936.0,4111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797540,1931895.00
05/03/2017 03:45,2,0.000,ALERT,212.83,298.77,59.986,1493797503,"201051344001025","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,682264.8,682264.8,4102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797542,1931896.00
05/03/2017 03:45,2,0.000,ALERT,213.06,300.27,59.996,1493797503,"201051344000458","219011344069620",0.00,5.00,0,296.06,302.98,0.0,0.0,0.000,690524.8,690524.8,4079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797544,1931897.00
05/03/2017 03:45,2,0.000,ALERT,213.74,300.27,59.991,1493797503,"201051344000853","219011344069620",0.00,3.70,0,295.76,302.68,0.0,0.0,0.000,691039.3,691039.3,4082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797546,1931898.00
05/03/2017 03:45,2,0.000,ALERT,213.29,299.67,60.018,1493797503,"201051344000685","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,683122.9,683122.9,4101,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797548,1931899.00
05/03/2017 03:45,2,0.000,ALERT,213.29,299.07,59.991,1493797503,"201051344000917","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,679819.4,679819.4,4092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797549,1931900.00
05/03/2017 03:45,2,0.000,ALERT,213.29,299.67,60.002,1493797503,"201051344001145","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,687681.9,687681.9,4082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797551,1931901.00
05/03/2017 03:45,2,0.000,ALERT,213.06,299.07,59.996,1493797503,"201051344000651","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,676125.2,676125.2,4100,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797553,1931902.00
05/03/2017 03:45,2,0.000,ALERT,212.38,297.87,60.002,1493797503,"274151322000088","219011344069620",0.00,5.50,0,295.76,302.98,0.0,0.0,0.000,896098.3,896098.3,4069,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797555,1931903.00
05/03/2017 03:45,2,0.000,ALERT,213.29,297.87,59.996,1493797503,"274151322000068","219011344069620",0.00,6.00,0,295.46,302.07,0.0,0.0,0.000,772136.5,772136.5,4213,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797556,1931904.00
05/03/2017 03:45,2,0.000,ALERT,212.83,299.67,59.991,1493797503,"201051344001135","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,671790.5,671790.5,4094,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797558,1931905.00
05/03/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1493797503,"201051344000594","219011344069620",0.00,4.00,0,295.16,303.28,0.0,0.0,0.000,692525.0,692525.0,4091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797560,1931906.00
05/03/2017 03:45,2,0.000,ALERT,213.06,299.37,59.991,1493797503,"201051344001203","219011344069620",0.00,3.30,0,296.36,303.28,0.0,0.0,0.000,680704.7,680704.7,4103,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797562,1931907.00
05/03/2017 03:45,2,0.000,ALERT,212.38,298.77,59.986,1493797503,"274151322000054","219011344069620",0.00,5.50,0,296.06,303.28,0.0,0.0,0.000,914146.2,914146.2,4060,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797564,1931908.00
05/03/2017 03:45,2,0.000,ALERT,213.29,299.67,59.970,1493797503,"201051344000867","219011344069620",0.00,5.00,0,294.56,302.68,0.0,0.0,0.000,677258.5,677258.5,4104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797565,1931909.00
05/03/2017 03:45,2,0.000,ALERT,213.06,299.67,59.996,1493797503,"201051344001093","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,679557.7,679557.7,4095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797567,1931910.00
05/03/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1493797503,"201051344000900","219011344069620",0.00,3.70,0,295.46,302.68,0.0,0.0,0.000,698655.7,698655.7,4081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797569,1931911.00
05/03/2017 03:45,2,0.000,ALERT,213.29,299.37,59.981,1493797503,"201051344000648","219011344069620",0.00,3.30,0,295.16,302.37,0.0,0.0,0.000,687967.1,687967.1,4082,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797571,1931912.00
05/03/2017 03:45,2,0.000,ALERT,213.29,300.87,60.034,1493797503,"201051344000569","219011344069620",0.00,4.00,0,296.06,302.98,0.0,0.0,0.000,701016.0,701016.0,4073,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797573,1931913.00
05/03/2017 03:45,2,0.000,ALERT,213.06,300.27,59.991,1493797503,"201051344000983","219011344069620",0.00,4.00,0,296.06,302.68,0.0,0.0,0.000,691466.4,691466.4,4083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797574,1931914.00
05/03/2017 03:45,2,0.000,ALERT,213.06,299.97,59.986,1493797503,"201051344001158","219011344069620",0.00,3.30,0,295.16,302.37,0.0,0.0,0.000,677036.1,677036.1,4092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797576,1931915.00
05/03/2017 03:45,2,0.000,ALERT,213.51,300.87,59.991,1493797503,"201051344000576","219011344069620",0.00,3.70,0,296.06,302.98,0.0,0.0,0.000,691698.0,691698.0,4079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493797578,1931916.00
05/03/2017 03:45,2,0.000,ALERT,212.61,297.87,59.975,1493797503,"274151322000087","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,886358.0,886358.0,4141,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493797580,1931917.00
05/03/2017 04:00,2,0.000,ALERT,213.51,299.97,59.975,1493798403,"201051344000645","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,690556.3,690556.3,4078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798406,1931918.00
05/03/2017 04:00,2,0.000,ALERT,212.38,298.17,59.917,1493798403,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,911072.6,911072.6,4057,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798408,1931919.00
05/03/2017 04:00,2,0.000,ALERT,213.51,299.37,59.970,1493798403,"201051344000633","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,676801.4,676801.4,4106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798409,1931920.00
05/03/2017 04:00,2,0.000,ALERT,213.06,299.97,59.933,1493798403,"201051344000469","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,679797.6,679797.6,4092,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798411,1931921.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1493798403,"201051344000646","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,673416.4,673416.4,4100,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798413,1931922.00
05/03/2017 04:00,2,0.000,ALERT,212.16,298.77,59.959,1493798403,"274151322000052","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,944476.3,944476.3,4066,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798415,1931923.00
05/03/2017 04:00,2,0.000,ALERT,213.29,299.97,59.965,1493798403,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,684595.0,684595.0,4100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798416,1931924.00
05/03/2017 04:00,2,0.000,ALERT,213.06,299.97,59.965,1493798403,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,677911.9,677911.9,4095,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798418,1931925.00
05/03/2017 04:00,2,0.000,ALERT,213.74,300.87,59.970,1493798403,"201051344000582","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,667794.5,667794.5,4093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798420,1931926.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1493798403,"201051344000955","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,686312.8,686312.8,4103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798422,1931927.00
05/03/2017 04:00,2,0.000,ALERT,212.38,297.87,59.954,1493798403,"274151322000094","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,771787.4,771787.4,4199,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798424,1931928.00
05/03/2017 04:00,2,0.000,ALERT,213.06,300.57,59.959,1493798403,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,697426.0,697426.0,4088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798425,1931929.00
05/03/2017 04:00,2,0.000,ALERT,213.06,300.27,59.965,1493798403,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,680183.3,680183.3,4104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798427,1931930.00
05/03/2017 04:00,2,0.000,ALERT,213.29,299.67,59.986,1493798403,"201051344000438","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,682980.3,682980.3,4094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798429,1931931.00
05/03/2017 04:00,2,0.000,ALERT,213.29,299.37,59.944,1493798403,"201051344000417","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,639995.6,639995.6,4119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798431,1931932.00
05/03/2017 04:00,2,0.000,ALERT,212.61,299.07,59.965,1493798403,"274151322000083","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,934941.2,934941.2,4066,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798433,1931933.00
05/03/2017 04:00,2,0.000,ALERT,212.83,298.77,59.944,1493798403,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,996621.9,996621.9,4065,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798434,1931934.00
05/03/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1493798403,"201051344000868","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,678334.1,678334.1,4094,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798436,1931935.00
05/03/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1493798403,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,987004.1,987004.1,4064,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798438,1931936.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.37,59.970,1493798403,"201051344000988","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,614936.0,614936.0,4113,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798440,1931937.00
05/03/2017 04:00,2,0.000,ALERT,212.83,298.77,59.965,1493798403,"201051344001025","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,682264.8,682264.8,4104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798442,1931938.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.67,60.012,1493798403,"201051344000458","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,690524.8,690524.8,4081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798443,1931939.00
05/03/2017 04:00,2,0.000,ALERT,213.51,299.67,59.970,1493798403,"201051344000853","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,691039.3,691039.3,4084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798445,1931940.00
05/03/2017 04:00,2,0.000,ALERT,213.51,299.67,59.970,1493798403,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,683122.9,683122.9,4103,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798447,1931941.00
05/03/2017 04:00,2,0.000,ALERT,213.29,299.07,59.933,1493798403,"201051344000917","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,679819.4,679819.4,4094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798449,1931942.00
05/03/2017 04:00,2,0.000,ALERT,213.29,299.97,59.981,1493798403,"201051344001145","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,687681.9,687681.9,4084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798451,1931943.00
05/03/2017 04:00,2,0.000,ALERT,213.29,299.07,59.965,1493798403,"201051344000651","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,676125.2,676125.2,4102,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798453,1931944.00
05/03/2017 04:00,2,0.000,ALERT,211.93,298.17,59.970,1493798403,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,896098.3,896098.3,4071,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798454,1931945.00
05/03/2017 04:00,2,0.000,ALERT,213.06,297.87,59.965,1493798403,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,772136.5,772136.5,4215,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798456,1931946.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.67,59.996,1493798403,"201051344001135","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,671790.5,671790.5,4096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798458,1931947.00
05/03/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1493798403,"201051344000594","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,692525.0,692525.0,4093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798460,1931948.00
05/03/2017 04:00,2,0.000,ALERT,213.29,299.37,59.965,1493798403,"201051344001203","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,680704.7,680704.7,4105,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798461,1931949.00
05/03/2017 04:00,2,0.000,ALERT,212.16,298.77,59.965,1493798403,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,914146.2,914146.2,4062,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798463,1931950.00
05/03/2017 04:00,2,0.000,ALERT,213.06,299.07,59.965,1493798403,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,677258.5,677258.5,4106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798465,1931951.00
05/03/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1493798403,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,679557.7,679557.7,4097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798467,1931952.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1493798403,"201051344000900","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,698655.7,698655.7,4083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798469,1931953.00
05/03/2017 04:00,2,0.000,ALERT,213.06,299.07,59.965,1493798403,"201051344000648","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,687967.1,687967.1,4084,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798471,1931954.00
05/03/2017 04:00,2,0.000,ALERT,213.06,300.27,59.970,1493798403,"201051344000569","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,701016.0,701016.0,4075,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798472,1931955.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.97,60.002,1493798403,"201051344000983","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,691466.4,691466.4,4085,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798474,1931956.00
05/03/2017 04:00,2,0.000,ALERT,212.83,299.37,59.975,1493798403,"201051344001158","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,677036.1,677036.1,4094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493798476,1931957.00
05/03/2017 04:00,2,0.000,ALERT,213.51,299.97,59.970,1493798403,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,691698.0,691698.0,4081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798478,1931958.00
05/03/2017 04:00,2,0.000,ALERT,212.38,297.87,59.959,1493798403,"274151322000087","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,886358.0,886358.0,4143,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493798480,1931959.00
05/03/2017 04:15,2,0.000,ALERT,213.29,299.67,59.970,1493799303,"201051344000645","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,690556.3,690556.3,4080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799305,1931960.00
05/03/2017 04:15,2,0.000,ALERT,212.61,298.77,59.970,1493799303,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,911072.6,911072.6,4059,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799307,1931961.00
05/03/2017 04:15,2,0.000,ALERT,213.51,299.37,59.975,1493799303,"201051344000633","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,676801.4,676801.4,4108,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799309,1931962.00
05/03/2017 04:15,2,0.000,ALERT,213.06,299.67,59.965,1493799303,"201051344000469","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,679797.6,679797.6,4094,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799310,1931963.00
05/03/2017 04:15,2,0.000,ALERT,212.61,298.77,59.970,1493799303,"201051344000646","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,673416.4,673416.4,4102,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799312,1931964.00
05/03/2017 04:15,2,0.000,ALERT,211.93,298.77,59.959,1493799303,"274151322000052","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,944476.3,944476.3,4068,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799314,1931965.00
05/03/2017 04:15,2,0.000,ALERT,213.06,299.07,59.959,1493799303,"201051344000585","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,684595.0,684595.0,4102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799316,1931966.00
05/03/2017 04:15,2,0.000,ALERT,212.83,299.37,59.970,1493799303,"201051344001230","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,677911.9,677911.9,4097,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799317,1931967.00
05/03/2017 04:15,2,0.000,ALERT,213.51,299.97,59.965,1493799303,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,667794.5,667794.5,4095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799319,1931968.00
05/03/2017 04:15,2,0.000,ALERT,212.38,299.07,59.954,1493799303,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,686312.8,686312.8,4105,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799321,1931969.00
05/03/2017 04:15,2,0.000,ALERT,212.38,298.17,59.970,1493799303,"274151322000094","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,771787.4,771787.4,4201,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799323,1931970.00
