ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1493799303,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,697426.0,697426.0,4090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799325,1931971.00
05/03/2017 04:15,2,0.000,ALERT,212.61,299.37,59.970,1493799303,"201051344000890","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,680183.3,680183.3,4106,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799326,1931972.00
05/03/2017 04:15,2,0.000,ALERT,212.83,298.77,59.996,1493799303,"201051344000438","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,682980.3,682980.3,4096,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799328,1931973.00
05/03/2017 04:15,2,0.000,ALERT,213.06,298.47,59.970,1493799303,"201051344000417","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,639995.6,639995.6,4121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799330,1931974.00
05/03/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1493799303,"274151322000083","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,934941.2,934941.2,4068,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799332,1931975.00
05/03/2017 04:15,2,0.000,ALERT,212.83,298.77,59.965,1493799303,"274151322000076","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,996621.9,996621.9,4067,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799334,1931976.00
05/03/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1493799303,"201051344000868","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,678334.1,678334.1,4096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799336,1931977.00
05/03/2017 04:15,2,0.000,ALERT,212.38,299.67,59.954,1493799303,"274151322000095","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,987004.1,987004.1,4066,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799338,1931978.00
05/03/2017 04:15,2,0.000,ALERT,212.83,299.37,59.959,1493799303,"201051344000988","219011344069620",0.00,4.00,0,295.16,301.47,0.0,0.0,0.000,614936.0,614936.0,4115,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799340,1931979.00
05/03/2017 04:15,2,0.000,ALERT,212.61,298.17,59.965,1493799303,"201051344001025","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,682264.8,682264.8,4106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799341,1931980.00
05/03/2017 04:15,2,0.000,ALERT,212.83,299.67,59.944,1493799303,"201051344000458","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,690524.8,690524.8,4083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799343,1931981.00
05/03/2017 04:15,2,0.000,ALERT,213.51,299.67,59.959,1493799303,"201051344000853","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,691039.3,691039.3,4086,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799345,1931982.00
05/03/2017 04:15,2,0.000,ALERT,213.29,299.07,59.959,1493799303,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,683122.9,683122.9,4105,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799347,1931983.00
05/03/2017 04:15,2,0.000,ALERT,213.06,298.47,59.975,1493799303,"201051344000917","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,679819.4,679819.4,4096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799348,1931984.00
05/03/2017 04:15,2,0.000,ALERT,213.06,299.07,59.954,1493799303,"201051344001145","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,687681.9,687681.9,4086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799350,1931985.00
05/03/2017 04:15,2,0.000,ALERT,213.06,298.47,59.965,1493799303,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,676125.2,676125.2,4104,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799352,1931986.00
05/03/2017 04:15,2,0.000,ALERT,212.16,298.47,59.959,1493799303,"274151322000088","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,896098.3,896098.3,4073,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799354,1931987.00
05/03/2017 04:15,2,0.000,ALERT,213.29,297.87,59.965,1493799303,"274151322000068","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,772136.5,772136.5,4217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799356,1931988.00
05/03/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1493799303,"201051344001135","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,671790.5,671790.5,4098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799357,1931989.00
05/03/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1493799303,"201051344000594","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,692525.0,692525.0,4095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799359,1931990.00
05/03/2017 04:15,2,0.000,ALERT,213.06,298.77,59.970,1493799303,"201051344001203","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,680704.7,680704.7,4107,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799361,1931991.00
05/03/2017 04:15,2,0.000,ALERT,212.38,298.47,59.975,1493799303,"274151322000054","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,914146.2,914146.2,4064,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799363,1931992.00
05/03/2017 04:15,2,0.000,ALERT,213.29,299.37,59.975,1493799303,"201051344000867","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,677258.5,677258.5,4108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799365,1931993.00
05/03/2017 04:15,2,0.000,ALERT,212.83,299.07,59.959,1493799303,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,679557.7,679557.7,4099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799366,1931994.00
05/03/2017 04:15,2,0.000,ALERT,212.83,299.67,60.023,1493799303,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,698655.7,698655.7,4085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799368,1931995.00
05/03/2017 04:15,2,0.000,ALERT,213.06,299.07,59.981,1493799303,"201051344000648","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,687967.1,687967.1,4086,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493799370,1931996.00
05/03/2017 04:15,2,0.000,ALERT,212.83,299.97,59.965,1493799303,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,701016.0,701016.0,4077,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799372,1931997.00
05/03/2017 04:15,2,0.000,ALERT,212.83,299.37,59.970,1493799303,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,691466.4,691466.4,4087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799374,1931998.00
05/03/2017 04:15,2,0.000,ALERT,213.06,299.37,59.975,1493799303,"201051344001158","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,677036.1,677036.1,4096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799375,1931999.00
05/03/2017 04:15,2,0.000,ALERT,213.51,299.97,59.970,1493799303,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,691698.0,691698.0,4083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799377,1932000.00
05/03/2017 04:15,2,0.000,ALERT,212.61,297.57,59.965,1493799303,"274151322000087","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,886358.0,886358.0,4145,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493799379,1932001.00
05/03/2017 04:30,2,0.000,ALERT,213.29,299.67,59.975,1493800203,"201051344000645","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,690556.3,690556.3,4082,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800205,1932002.00
05/03/2017 04:30,2,0.000,ALERT,212.61,298.47,59.991,1493800203,"274151322000085","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,911072.6,911072.6,4061,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800207,1932003.00
05/03/2017 04:30,2,0.000,ALERT,213.51,299.37,59.986,1493800203,"201051344000633","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,676801.4,676801.4,4110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800209,1932004.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.67,59.981,1493800203,"201051344000469","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,679797.6,679797.6,4096,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800211,1932005.00
05/03/2017 04:30,2,0.000,ALERT,212.61,299.67,59.986,1493800203,"201051344000646","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,673416.4,673416.4,4104,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800212,1932006.00
05/03/2017 04:30,2,0.000,ALERT,212.16,297.87,59.991,1493800203,"274151322000052","219011344069620",0.00,5.00,0,295.76,302.37,0.0,0.0,0.000,944476.3,944476.3,4070,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800214,1932007.00
05/03/2017 04:30,2,0.000,ALERT,212.83,299.97,60.002,1493800203,"201051344000585","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,684595.0,684595.0,4104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800216,1932008.00
05/03/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1493800203,"201051344001230","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,677911.9,677911.9,4099,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800218,1932009.00
05/03/2017 04:30,2,0.000,ALERT,213.29,300.87,59.991,1493800203,"201051344000582","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,667794.5,667794.5,4097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800219,1932010.00
05/03/2017 04:30,2,0.000,ALERT,212.38,299.97,59.986,1493800203,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,686312.8,686312.8,4107,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800221,1932011.00
05/03/2017 04:30,2,0.000,ALERT,212.38,297.87,59.975,1493800203,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,771787.4,771787.4,4203,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800223,1932012.00
05/03/2017 04:30,2,0.000,ALERT,212.83,300.27,59.996,1493800203,"201051344000579","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,697426.0,697426.0,4092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800225,1932013.00
05/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.959,1493800203,"201051344000890","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,680183.3,680183.3,4108,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800227,1932014.00
05/03/2017 04:30,2,0.000,ALERT,212.83,299.67,59.991,1493800203,"201051344000438","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,682980.3,682980.3,4098,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800228,1932015.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.37,60.018,1493800203,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,639995.6,639995.6,4123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800230,1932016.00
05/03/2017 04:30,2,0.000,ALERT,212.38,298.47,59.975,1493800203,"274151322000083","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,934941.2,934941.2,4070,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800232,1932017.00
05/03/2017 04:30,2,0.000,ALERT,213.06,298.77,59.986,1493800203,"274151322000076","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,996621.9,996621.9,4069,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800234,1932018.00
05/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.986,1493800203,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,678334.1,678334.1,4098,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800236,1932019.00
05/03/2017 04:30,2,0.000,ALERT,212.38,299.67,59.991,1493800203,"274151322000095","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,987004.1,987004.1,4068,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800238,1932020.00
05/03/2017 04:30,2,0.000,ALERT,212.83,299.67,59.981,1493800203,"201051344000988","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,614936.0,614936.0,4117,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800239,1932021.00
05/03/2017 04:30,2,0.000,ALERT,212.61,298.77,59.933,1493800203,"201051344001025","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,682264.8,682264.8,4108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800241,1932022.00
05/03/2017 04:30,2,0.000,ALERT,212.83,299.67,59.970,1493800203,"201051344000458","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,690524.8,690524.8,4085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800243,1932023.00
05/03/2017 04:30,2,0.000,ALERT,213.51,299.37,59.965,1493800203,"201051344000853","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,691039.3,691039.3,4088,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800245,1932024.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.37,59.965,1493800203,"201051344000685","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,683122.9,683122.9,4107,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800247,1932025.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.37,59.954,1493800203,"201051344000917","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,679819.4,679819.4,4098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800248,1932026.00
05/03/2017 04:30,2,0.000,ALERT,213.29,299.97,59.965,1493800203,"201051344001145","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,687681.9,687681.9,4088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800250,1932027.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.07,59.922,1493800203,"201051344000651","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,676125.2,676125.2,4106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800252,1932028.00
05/03/2017 04:30,2,0.000,ALERT,212.16,298.47,59.954,1493800203,"274151322000088","219011344069620",0.00,6.00,0,295.76,302.98,0.0,0.0,0.000,896098.3,896098.3,4075,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800254,1932029.00
05/03/2017 04:30,2,0.000,ALERT,213.06,297.57,59.959,1493800203,"274151322000068","219011344069620",0.00,6.00,0,295.46,302.37,0.0,0.0,0.000,772136.5,772136.5,4219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800256,1932030.00
05/03/2017 04:30,2,0.000,ALERT,212.38,299.37,59.965,1493800203,"201051344001135","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,671790.5,671790.5,4100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800258,1932031.00
05/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1493800203,"201051344000594","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,692525.0,692525.0,4097,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800259,1932032.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.07,59.959,1493800203,"201051344001203","219011344069620",0.00,3.30,0,296.96,303.88,0.0,0.0,0.000,680704.7,680704.7,4109,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800261,1932033.00
05/03/2017 04:30,2,0.000,ALERT,212.16,298.77,59.954,1493800203,"274151322000054","219011344069620",0.00,6.00,0,296.06,303.28,0.0,0.0,0.000,914146.2,914146.2,4066,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800263,1932034.00
05/03/2017 04:30,2,0.000,ALERT,213.06,298.77,59.922,1493800203,"201051344000867","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,677258.5,677258.5,4110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800265,1932035.00
05/03/2017 04:30,2,0.000,ALERT,212.61,299.37,59.933,1493800203,"201051344001093","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,679557.7,679557.7,4101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800267,1932036.00
05/03/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1493800203,"201051344000900","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,698655.7,698655.7,4087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800268,1932037.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.07,59.959,1493800203,"201051344000648","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,687967.1,687967.1,4088,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800270,1932038.00
05/03/2017 04:30,2,0.000,ALERT,212.83,299.67,59.986,1493800203,"201051344000569","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,701016.0,701016.0,4079,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493800272,1932039.00
05/03/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1493800203,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,691466.4,691466.4,4089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800274,1932040.00
05/03/2017 04:30,2,0.000,ALERT,213.06,299.37,59.965,1493800203,"201051344001158","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,677036.1,677036.1,4098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800276,1932041.00
05/03/2017 04:30,2,0.000,ALERT,213.29,300.27,59.959,1493800203,"201051344000576","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,691698.0,691698.0,4085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800277,1932042.00
05/03/2017 04:30,2,0.000,ALERT,212.38,297.26,59.944,1493800203,"274151322000087","219011344069620",0.00,5.50,0,295.16,302.68,0.0,0.0,0.000,886358.0,886358.0,4147,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493800279,1932043.00
05/03/2017 04:45,2,0.000,ALERT,213.29,299.37,59.970,1493801103,"201051344000645","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,690556.3,690556.3,4084,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493801105,1932044.00
05/03/2017 04:45,2,0.000,ALERT,212.16,297.57,59.970,1493801103,"274151322000085","219011344069620",0.00,4.50,0,295.46,302.98,0.0,0.0,0.000,911072.6,911072.6,4063,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493801107,1932045.00
05/03/2017 04:45,2,0.000,ALERT,213.29,299.07,59.981,1493801103,"201051344000633","219011344069620",0.00,3.30,0,295.16,301.17,0.0,0.0,0.000,676801.4,676801.4,4112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801108,1932046.00
05/03/2017 04:45,2,0.000,ALERT,212.83,299.07,59.975,1493801103,"201051344000469","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,679797.6,679797.6,4098,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493801110,1932047.00
05/03/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1493801103,"201051344000646","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,673416.4,673416.4,4106,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493801112,1932048.00
05/03/2017 04:45,2,0.000,ALERT,211.70,297.87,59.981,1493801103,"274151322000052","219011344069620",0.00,5.00,0,295.16,303.58,0.0,0.0,0.000,944476.3,944476.3,4072,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801114,1932049.00
05/03/2017 04:45,2,0.000,ALERT,212.83,299.07,60.023,1493801103,"201051344000585","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,684595.0,684595.0,4106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493801116,1932050.00
05/03/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1493801103,"201051344001230","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,677911.9,677911.9,4101,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801117,1932051.00
05/03/2017 04:45,2,0.000,ALERT,213.29,299.97,59.981,1493801103,"201051344000582","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,667794.5,667794.5,4099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801119,1932052.00
05/03/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1493801103,"201051344000955","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,686312.8,686312.8,4109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801121,1932053.00
05/03/2017 04:45,2,0.000,ALERT,211.93,296.96,59.981,1493801103,"274151322000094","219011344069620",0.00,3.70,0,295.16,302.37,0.0,0.0,0.000,771787.4,771787.4,4205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801123,1932054.00
05/03/2017 04:45,2,0.000,ALERT,212.61,299.97,59.991,1493801103,"201051344000579","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,697426.0,697426.0,4094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801125,1932055.00
05/03/2017 04:45,2,0.000,ALERT,212.38,299.37,59.996,1493801103,"201051344000890","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,680183.3,680183.3,4110,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801126,1932056.00
05/03/2017 04:45,2,0.000,ALERT,212.61,298.77,59.986,1493801103,"201051344000438","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,682980.3,682980.3,4100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801128,1932057.00
05/03/2017 04:45,2,0.000,ALERT,212.83,298.47,60.034,1493801103,"201051344000417","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,639995.6,639995.6,4125,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801130,1932058.00
05/03/2017 04:45,2,0.000,ALERT,212.16,298.47,60.018,1493801103,"274151322000083","219011344069620",0.00,4.00,0,295.76,303.88,0.0,0.0,0.000,934941.2,934941.2,4072,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801132,1932059.00
05/03/2017 04:45,2,0.000,ALERT,212.61,297.57,59.991,1493801103,"274151322000076","219011344069620",0.00,5.00,0,295.46,302.98,0.0,0.0,0.000,996621.9,996621.9,4071,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801134,1932060.00
05/03/2017 04:45,2,0.000,ALERT,212.61,299.97,59.996,1493801103,"201051344000868","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,678334.1,678334.1,4100,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801136,1932061.00
05/03/2017 04:45,2,0.000,ALERT,211.93,298.77,59.986,1493801103,"274151322000095","219011344069620",0.00,3.70,0,296.66,304.48,0.0,0.0,0.000,987004.1,987004.1,4070,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801137,1932062.00
05/03/2017 04:45,2,0.000,ALERT,212.61,299.07,59.954,1493801103,"201051344000988","219011344069620",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,614936.0,614936.0,4119,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801139,1932063.00
05/03/2017 04:45,2,0.000,ALERT,212.38,298.17,59.991,1493801103,"201051344001025","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,682264.8,682264.8,4110,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801141,1932064.00
05/03/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1493801103,"201051344000458","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,690524.8,690524.8,4087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801143,1932065.00
05/03/2017 04:45,2,0.000,ALERT,213.29,299.07,59.986,1493801103,"201051344000853","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,691039.3,691039.3,4090,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801144,1932066.00
05/03/2017 04:45,2,0.000,ALERT,213.06,299.07,59.986,1493801103,"201051344000685","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,683122.9,683122.9,4109,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801146,1932067.00
05/03/2017 04:45,2,0.000,ALERT,212.83,298.47,59.981,1493801103,"201051344000917","219011344069620",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,679819.4,679819.4,4100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801148,1932068.00
05/03/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1493801103,"201051344001145","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,687681.9,687681.9,4090,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801150,1932069.00
05/03/2017 04:45,2,0.000,ALERT,212.83,298.47,59.991,1493801103,"201051344000651","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,676125.2,676125.2,4108,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493801152,1932070.00
05/03/2017 04:45,2,0.000,ALERT,211.70,297.87,59.970,1493801103,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,896098.3,896098.3,4077,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801154,1932071.00
05/03/2017 04:45,2,0.000,ALERT,212.61,296.96,60.007,1493801103,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,772136.5,772136.5,4221,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493801155,1932072.00
05/03/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1493801103,"201051344001135","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,671790.5,671790.5,4102,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801157,1932073.00
05/03/2017 04:45,2,0.000,ALERT,212.38,299.97,59.981,1493801103,"201051344000594","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,692525.0,692525.0,4099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801159,1932074.00
05/03/2017 04:45,2,0.000,ALERT,212.83,298.77,59.975,1493801103,"201051344001203","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,680704.7,680704.7,4111,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801161,1932075.00
05/03/2017 04:45,2,0.000,ALERT,211.93,297.57,59.965,1493801103,"274151322000054","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,914146.2,914146.2,4068,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801162,1932076.00
05/03/2017 04:45,2,0.000,ALERT,213.06,298.77,59.959,1493801103,"201051344000867","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,677258.5,677258.5,4112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801164,1932077.00
05/03/2017 04:45,2,0.000,ALERT,212.83,299.07,59.975,1493801103,"201051344001093","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,679557.7,679557.7,4103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801166,1932078.00
05/03/2017 04:45,2,0.000,ALERT,212.61,299.37,59.970,1493801103,"201051344000900","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,698655.7,698655.7,4089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801168,1932079.00
05/03/2017 04:45,2,0.000,ALERT,212.83,298.77,59.975,1493801103,"201051344000648","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,687967.1,687967.1,4090,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801170,1932080.00
05/03/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1493801103,"201051344000569","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,701016.0,701016.0,4081,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801172,1932081.00
05/03/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1493801103,"201051344000983","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,691466.4,691466.4,4091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801173,1932082.00
05/03/2017 04:45,2,0.000,ALERT,213.06,299.67,59.981,1493801103,"201051344001158","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,677036.1,677036.1,4100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801175,1932083.00
05/03/2017 04:45,2,0.000,ALERT,213.29,300.27,59.975,1493801103,"201051344000576","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,691698.0,691698.0,4087,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801177,1932084.00
05/03/2017 04:45,2,0.000,ALERT,212.16,296.96,59.938,1493801103,"274151322000087","219011344069620",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,886358.0,886358.0,4149,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493801179,1932085.00
05/03/2017 05:00,2,0.000,ALERT,213.06,299.37,59.986,1493802003,"201051344000645","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,690556.3,690556.3,4086,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802005,1932086.00
05/03/2017 05:00,2,0.000,ALERT,211.93,297.87,59.991,1493802003,"274151322000085","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,911072.6,911072.6,4065,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802007,1932087.00
05/03/2017 05:00,2,0.000,ALERT,213.29,299.37,59.986,1493802003,"201051344000633","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,676801.4,676801.4,4114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802008,1932088.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.67,59.996,1493802003,"201051344000469","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,679797.6,679797.6,4100,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802010,1932089.00
05/03/2017 05:00,2,0.000,ALERT,212.38,299.37,59.981,1493802003,"201051344000646","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,673416.4,673416.4,4108,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802012,1932090.00
05/03/2017 05:00,2,0.000,ALERT,211.70,299.07,59.986,1493802003,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,944476.3,944476.3,4074,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802014,1932091.00
05/03/2017 05:00,2,0.000,ALERT,212.83,299.67,59.991,1493802003,"201051344000585","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,684595.0,684595.0,4108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802016,1932092.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.67,59.996,1493802003,"201051344001230","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,677911.9,677911.9,4103,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802017,1932093.00
05/03/2017 05:00,2,0.000,ALERT,213.06,300.27,59.996,1493802003,"201051344000582","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,667794.5,667794.5,4101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802019,1932094.00
05/03/2017 05:00,2,0.000,ALERT,212.16,299.37,59.986,1493802003,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,686312.8,686312.8,4111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802021,1932095.00
05/03/2017 05:00,2,0.000,ALERT,211.93,297.57,59.949,1493802003,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,771787.4,771787.4,4207,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802023,1932096.00
05/03/2017 05:00,2,0.000,ALERT,212.61,300.27,59.981,1493802003,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,697426.0,697426.0,4096,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802025,1932097.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.67,59.981,1493802003,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,680183.3,680183.3,4112,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802026,1932098.00
05/03/2017 05:00,2,0.000,ALERT,212.83,299.37,60.023,1493802003,"201051344000438","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,682980.3,682980.3,4102,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802028,1932099.00
05/03/2017 05:00,2,0.000,ALERT,212.83,299.07,59.975,1493802003,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,639995.6,639995.6,4127,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802031,1932100.00
05/03/2017 05:00,2,0.000,ALERT,212.16,298.47,59.986,1493802003,"274151322000083","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,934941.2,934941.2,4074,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802032,1932101.00
05/03/2017 05:00,2,0.000,ALERT,212.38,298.47,59.981,1493802003,"274151322000076","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,996621.9,996621.9,4073,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802034,1932102.00
05/03/2017 05:00,2,0.000,ALERT,212.38,299.97,59.975,1493802003,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,678334.1,678334.1,4102,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802036,1932103.00
05/03/2017 05:00,2,0.000,ALERT,211.93,299.07,59.986,1493802003,"274151322000095","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,987004.1,987004.1,4072,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802038,1932104.00
05/03/2017 05:00,2,0.000,ALERT,212.38,299.37,59.975,1493802003,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,614936.0,614936.0,4121,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802040,1932105.00
05/03/2017 05:00,2,0.000,ALERT,212.38,298.77,59.986,1493802003,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,682264.8,682264.8,4112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802042,1932106.00
05/03/2017 05:00,2,0.000,ALERT,212.38,299.67,59.981,1493802003,"201051344000458","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,690524.8,690524.8,4089,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802043,1932107.00
05/03/2017 05:00,2,0.000,ALERT,213.06,299.07,59.970,1493802003,"201051344000853","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,691039.3,691039.3,4092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802045,1932108.00
05/03/2017 05:00,2,0.000,ALERT,213.06,299.67,59.981,1493802003,"201051344000685","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,683122.9,683122.9,4111,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802047,1932109.00
05/03/2017 05:00,2,0.000,ALERT,212.83,299.07,59.959,1493802003,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,679819.4,679819.4,4102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802049,1932110.00
05/03/2017 05:00,2,0.000,ALERT,212.83,299.67,59.975,1493802003,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,687681.9,687681.9,4092,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802051,1932111.00
05/03/2017 05:00,2,0.000,ALERT,212.83,298.77,59.970,1493802003,"201051344000651","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,676125.2,676125.2,4110,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802052,1932112.00
05/03/2017 05:00,2,0.000,ALERT,211.48,297.87,59.965,1493802003,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,896098.3,896098.3,4079,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802054,1932113.00
05/03/2017 05:00,2,0.000,ALERT,212.61,297.26,59.981,1493802003,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,772136.5,772136.5,4223,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802056,1932114.00
05/03/2017 05:00,2,0.000,ALERT,212.38,299.37,59.938,1493802003,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,671790.5,671790.5,4104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802058,1932115.00
