ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 05:00,2,0.000,ALERT,212.16,299.97,59.975,1493802003,"201051344000594","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,692525.0,692525.0,4101,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802060,1932116.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.07,59.981,1493802003,"201051344001203","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,680704.7,680704.7,4113,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802062,1932117.00
05/03/2017 05:00,2,0.000,ALERT,211.93,298.17,59.970,1493802003,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,914146.2,914146.2,4070,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802063,1932118.00
05/03/2017 05:00,2,0.000,ALERT,212.83,299.07,59.975,1493802003,"201051344000867","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,677258.5,677258.5,4114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802065,1932119.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.07,59.954,1493802003,"201051344001093","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,679557.7,679557.7,4105,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802067,1932120.00
05/03/2017 05:00,2,0.000,ALERT,212.38,299.67,59.938,1493802003,"201051344000900","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,698655.7,698655.7,4091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802069,1932121.00
05/03/2017 05:00,2,0.000,ALERT,212.61,298.77,60.023,1493802003,"201051344000648","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,687967.1,687967.1,4092,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802070,1932122.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.97,59.975,1493802003,"201051344000569","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,701016.0,701016.0,4083,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802072,1932123.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.67,59.970,1493802003,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,691466.4,691466.4,4093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802074,1932124.00
05/03/2017 05:00,2,0.000,ALERT,212.61,299.37,59.996,1493802003,"201051344001158","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,677036.1,677036.1,4102,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802076,1932125.00
05/03/2017 05:00,2,0.000,ALERT,213.06,299.97,59.970,1493802003,"201051344000576","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,691698.0,691698.0,4089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802078,1932126.00
05/03/2017 05:00,2,0.000,ALERT,212.16,297.87,59.965,1493802003,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,886358.0,886358.0,4151,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802079,1932127.00
05/03/2017 05:15,2,0.000,ALERT,212.83,299.37,59.981,1493802904,"201051344000645","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,690556.3,690556.3,4088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802906,1932128.00
05/03/2017 05:15,2,0.000,ALERT,211.93,297.87,59.970,1493802904,"274151322000085","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,911072.6,911072.6,4067,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802907,1932129.00
05/03/2017 05:15,2,0.000,ALERT,213.06,299.37,59.996,1493802904,"201051344000633","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,676801.4,676801.4,4116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802909,1932130.00
05/03/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1493802904,"201051344000469","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,679797.6,679797.6,4102,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802911,1932131.00
05/03/2017 05:15,2,0.000,ALERT,211.93,298.47,59.981,1493802904,"201051344000646","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,673416.4,673416.4,4110,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802913,1932132.00
05/03/2017 05:15,2,0.000,ALERT,211.70,298.17,59.965,1493802904,"274151322000052","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,944476.3,944476.3,4076,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802914,1932133.00
05/03/2017 05:15,2,0.000,ALERT,212.16,298.47,59.975,1493802904,"201051344000585","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,684595.0,684595.0,4110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802916,1932134.00
05/03/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1493802904,"201051344001230","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,677911.9,677911.9,4105,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802918,1932135.00
05/03/2017 05:15,2,0.000,ALERT,212.61,299.37,59.986,1493802904,"201051344000582","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,667794.5,667794.5,4103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802920,1932136.00
05/03/2017 05:15,2,0.000,ALERT,211.70,298.17,59.938,1493802904,"201051344000955","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,686312.8,686312.8,4113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802922,1932137.00
05/03/2017 05:15,2,0.000,ALERT,211.93,297.26,59.981,1493802904,"274151322000094","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,771787.4,771787.4,4209,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802923,1932138.00
05/03/2017 05:15,2,0.000,ALERT,212.38,299.97,59.991,1493802904,"201051344000579","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,697426.0,697426.0,4098,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802925,1932139.00
05/03/2017 05:15,2,0.000,ALERT,211.93,298.77,59.954,1493802904,"201051344000890","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,680183.3,680183.3,4114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802927,1932140.00
05/03/2017 05:15,2,0.000,ALERT,212.16,298.47,59.996,1493802904,"201051344000438","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,682980.3,682980.3,4104,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802929,1932141.00
05/03/2017 05:15,2,0.000,ALERT,212.38,298.17,59.981,1493802904,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,639995.6,639995.6,4129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802931,1932142.00
05/03/2017 05:15,2,0.000,ALERT,212.16,298.77,59.996,1493802904,"274151322000083","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,934941.2,934941.2,4076,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802932,1932143.00
05/03/2017 05:15,2,0.000,ALERT,212.61,298.17,60.002,1493802904,"274151322000076","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,996621.9,996621.9,4075,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802934,1932144.00
05/03/2017 05:15,2,0.000,ALERT,212.38,299.97,59.986,1493802904,"201051344000868","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,678334.1,678334.1,4104,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802936,1932145.00
05/03/2017 05:15,2,0.000,ALERT,211.93,298.77,60.002,1493802904,"274151322000095","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,987004.1,987004.1,4074,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802938,1932146.00
05/03/2017 05:15,2,0.000,ALERT,212.38,299.07,60.018,1493802904,"201051344000988","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,614936.0,614936.0,4123,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802940,1932147.00
05/03/2017 05:15,2,0.000,ALERT,211.93,297.57,59.991,1493802904,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,682264.8,682264.8,4114,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802941,1932148.00
05/03/2017 05:15,2,0.000,ALERT,212.38,299.37,59.991,1493802904,"201051344000458","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,690524.8,690524.8,4091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802943,1932149.00
05/03/2017 05:15,2,0.000,ALERT,213.06,299.07,60.028,1493802904,"201051344000853","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,691039.3,691039.3,4094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802945,1932150.00
05/03/2017 05:15,2,0.000,ALERT,212.38,298.17,59.986,1493802904,"201051344000685","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,683122.9,683122.9,4113,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802947,1932151.00
05/03/2017 05:15,2,0.000,ALERT,212.16,297.57,59.981,1493802904,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,679819.4,679819.4,4104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802949,1932152.00
05/03/2017 05:15,2,0.000,ALERT,212.38,298.47,59.991,1493802904,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,687681.9,687681.9,4094,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802951,1932153.00
05/03/2017 05:15,2,0.000,ALERT,212.16,297.57,59.970,1493802904,"201051344000651","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,676125.2,676125.2,4112,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802952,1932154.00
05/03/2017 05:15,2,0.000,ALERT,211.70,298.17,59.981,1493802904,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,896098.3,896098.3,4081,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802954,1932155.00
05/03/2017 05:15,2,0.000,ALERT,212.38,296.66,59.975,1493802904,"274151322000068","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,772136.5,772136.5,4225,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802956,1932156.00
05/03/2017 05:15,2,0.000,ALERT,211.70,298.47,59.991,1493802904,"201051344001135","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,671790.5,671790.5,4106,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802958,1932157.00
05/03/2017 05:15,2,0.000,ALERT,212.16,299.97,59.991,1493802904,"201051344000594","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,692525.0,692525.0,4103,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802959,1932158.00
05/03/2017 05:15,2,0.000,ALERT,212.38,298.17,60.023,1493802904,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,680704.7,680704.7,4115,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802961,1932159.00
05/03/2017 05:15,2,0.000,ALERT,211.70,297.87,59.986,1493802904,"274151322000054","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,914146.2,914146.2,4072,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802963,1932160.00
05/03/2017 05:15,2,0.000,ALERT,212.83,299.07,59.986,1493802904,"201051344000867","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,677258.5,677258.5,4116,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802965,1932161.00
05/03/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1493802904,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,679557.7,679557.7,4107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802967,1932162.00
05/03/2017 05:15,2,0.000,ALERT,212.38,299.37,60.028,1493802904,"201051344000900","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,698655.7,698655.7,4093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802968,1932163.00
05/03/2017 05:15,2,0.000,ALERT,212.61,298.77,59.986,1493802904,"201051344000648","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,687967.1,687967.1,4094,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802970,1932164.00
05/03/2017 05:15,2,0.000,ALERT,212.38,299.67,59.991,1493802904,"201051344000569","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,701016.0,701016.0,4085,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493802972,1932165.00
05/03/2017 05:15,2,0.000,ALERT,212.38,299.67,59.954,1493802904,"201051344000983","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,691466.4,691466.4,4095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802974,1932166.00
05/03/2017 05:15,2,0.000,ALERT,212.61,299.07,60.012,1493802904,"201051344001158","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,677036.1,677036.1,4104,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802976,1932167.00
05/03/2017 05:15,2,0.000,ALERT,212.83,299.67,59.986,1493802904,"201051344000576","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,691698.0,691698.0,4091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802978,1932168.00
05/03/2017 05:15,2,0.000,ALERT,212.16,296.96,60.023,1493802904,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,886358.0,886358.0,4153,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493802979,1932169.00
05/03/2017 05:30,2,0.000,ALERT,212.61,298.47,60.002,1493803804,"201051344000645","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,690556.3,690556.3,4090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803806,1932170.00
05/03/2017 05:30,2,0.000,ALERT,211.70,297.87,59.959,1493803804,"274151322000085","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,911072.6,911072.6,4069,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803808,1932171.00
05/03/2017 05:30,2,0.000,ALERT,212.83,298.47,59.991,1493803804,"201051344000633","219011344069620",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,676801.4,676801.4,4118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803810,1932172.00
05/03/2017 05:30,2,0.000,ALERT,212.16,298.77,59.991,1493803804,"201051344000469","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,679797.6,679797.6,4104,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803811,1932173.00
05/03/2017 05:30,2,0.000,ALERT,211.70,297.87,59.986,1493803804,"201051344000646","219011344069620",0.00,4.50,0,295.76,302.37,0.0,0.0,0.000,673416.4,673416.4,4112,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803813,1932174.00
05/03/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1493803804,"274151322000052","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,944476.3,944476.3,4078,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803815,1932175.00
05/03/2017 05:30,2,0.000,ALERT,212.16,298.47,60.002,1493803804,"201051344000585","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,684595.0,684595.0,4112,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803817,1932176.00
05/03/2017 05:30,2,0.000,ALERT,211.93,298.47,59.991,1493803804,"201051344001230","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,677911.9,677911.9,4107,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803819,1932177.00
05/03/2017 05:30,2,0.000,ALERT,212.38,299.07,59.991,1493803804,"201051344000582","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,667794.5,667794.5,4105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803821,1932178.00
05/03/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1493803804,"201051344000955","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,686312.8,686312.8,4115,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803822,1932179.00
05/03/2017 05:30,2,0.000,ALERT,211.48,296.66,59.981,1493803804,"274151322000094","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,771787.4,771787.4,4211,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803824,1932180.00
05/03/2017 05:30,2,0.000,ALERT,212.16,299.37,59.986,1493803804,"201051344000579","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,697426.0,697426.0,4100,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803826,1932181.00
05/03/2017 05:30,2,0.000,ALERT,211.93,298.77,59.986,1493803804,"201051344000890","219011344069620",0.00,4.50,0,296.96,303.88,0.0,0.0,0.000,680183.3,680183.3,4116,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803828,1932182.00
05/03/2017 05:30,2,0.000,ALERT,212.16,297.87,59.965,1493803804,"201051344000438","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,682980.3,682980.3,4106,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803829,1932183.00
05/03/2017 05:30,2,0.000,ALERT,212.16,297.57,59.954,1493803804,"201051344000417","219011344069620",0.00,4.50,0,295.76,302.37,0.0,0.0,0.000,639995.6,639995.6,4131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803831,1932184.00
05/03/2017 05:30,2,0.000,ALERT,211.70,297.87,59.970,1493803804,"274151322000083","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,934941.2,934941.2,4078,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803833,1932185.00
05/03/2017 05:30,2,0.000,ALERT,212.16,297.26,59.975,1493803804,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,996621.9,996621.9,4077,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803835,1932186.00
05/03/2017 05:30,2,0.000,ALERT,211.93,299.37,59.975,1493803804,"201051344000868","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,678334.1,678334.1,4106,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803837,1932187.00
05/03/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1493803804,"274151322000095","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,987004.1,987004.1,4076,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803838,1932188.00
05/03/2017 05:30,2,0.000,ALERT,211.93,298.77,59.986,1493803804,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,614936.0,614936.0,4125,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803840,1932189.00
05/03/2017 05:30,2,0.000,ALERT,211.70,297.26,59.975,1493803804,"201051344001025","219011344069620",0.00,3.30,0,295.76,303.58,0.0,0.0,0.000,682264.8,682264.8,4116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803842,1932190.00
05/03/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1493803804,"201051344000458","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,690524.8,690524.8,4093,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803844,1932191.00
05/03/2017 05:30,2,0.000,ALERT,212.61,298.47,59.981,1493803804,"201051344000853","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,691039.3,691039.3,4096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803846,1932192.00
05/03/2017 05:30,2,0.000,ALERT,212.38,298.17,59.981,1493803804,"201051344000685","219011344069620",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,683122.9,683122.9,4115,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803847,1932193.00
05/03/2017 05:30,2,0.000,ALERT,212.38,297.87,59.981,1493803804,"201051344000917","219011344069620",0.00,5.00,0,294.86,301.77,0.0,0.0,0.000,679819.4,679819.4,4106,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803849,1932194.00
05/03/2017 05:30,2,0.000,ALERT,212.16,298.17,59.975,1493803804,"201051344001145","219011344069620",0.00,4.00,0,296.66,303.58,0.0,0.0,0.000,687681.9,687681.9,4096,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803851,1932195.00
05/03/2017 05:30,2,0.000,ALERT,211.93,297.57,59.981,1493803804,"201051344000651","219011344069620",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,676125.2,676125.2,4114,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803853,1932196.00
05/03/2017 05:30,2,0.000,ALERT,211.25,297.26,59.970,1493803804,"274151322000088","219011344069620",0.00,5.50,0,295.16,300.57,0.0,0.0,0.000,896098.3,896098.3,4083,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803855,1932197.00
05/03/2017 05:30,2,0.000,ALERT,212.16,296.36,59.965,1493803804,"274151322000068","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,772136.5,772136.5,4227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803856,1932198.00
05/03/2017 05:30,2,0.000,ALERT,211.70,298.17,59.949,1493803804,"201051344001135","219011344069620",0.00,4.00,0,296.66,303.58,0.0,0.0,0.000,671790.5,671790.5,4108,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803858,1932199.00
05/03/2017 05:30,2,0.000,ALERT,211.70,299.37,59.928,1493803804,"201051344000594","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,692525.0,692525.0,4105,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803860,1932200.00
05/03/2017 05:30,2,0.000,ALERT,212.16,297.87,59.933,1493803804,"201051344001203","219011344069620",0.00,3.70,0,296.36,304.48,0.0,0.0,0.000,680704.7,680704.7,4117,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803862,1932201.00
05/03/2017 05:30,2,0.000,ALERT,211.48,298.17,59.965,1493803804,"274151322000054","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,914146.2,914146.2,4074,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803864,1932202.00
05/03/2017 05:30,2,0.000,ALERT,212.38,298.17,59.965,1493803804,"201051344000867","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,677258.5,677258.5,4118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803865,1932203.00
05/03/2017 05:30,2,0.000,ALERT,211.93,298.17,59.970,1493803804,"201051344001093","219011344069620",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,679557.7,679557.7,4109,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803867,1932204.00
05/03/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1493803804,"201051344000900","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,698655.7,698655.7,4095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803869,1932205.00
05/03/2017 05:30,2,0.000,ALERT,212.16,298.17,59.965,1493803804,"201051344000648","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,687967.1,687967.1,4096,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803871,1932206.00
05/03/2017 05:30,2,0.000,ALERT,212.16,299.07,59.965,1493803804,"201051344000569","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,701016.0,701016.0,4087,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803873,1932207.00
05/03/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1493803804,"201051344000983","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,691466.4,691466.4,4097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803875,1932208.00
05/03/2017 05:30,2,0.000,ALERT,212.16,298.47,59.981,1493803804,"201051344001158","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,677036.1,677036.1,4106,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803876,1932209.00
05/03/2017 05:30,2,0.000,ALERT,212.38,298.77,59.959,1493803804,"201051344000576","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,691698.0,691698.0,4093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493803878,1932210.00
05/03/2017 05:30,2,0.000,ALERT,211.48,296.66,59.949,1493803804,"274151322000087","219011344069620",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,886358.0,886358.0,4155,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493803880,1932211.00
05/03/2017 05:45,2,0.000,ALERT,211.70,297.87,59.959,1493804703,"201051344000645","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,690556.3,690556.3,4092,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804705,1932212.00
05/03/2017 05:45,2,0.000,ALERT,211.03,296.66,59.917,1493804703,"274151322000085","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,911072.6,911072.6,4071,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804707,1932213.00
05/03/2017 05:45,2,0.000,ALERT,211.93,297.26,60.012,1493804703,"201051344000633","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,676801.4,676801.4,4120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804709,1932214.00
05/03/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1493804703,"201051344000469","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,679797.6,679797.6,4106,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804711,1932215.00
05/03/2017 05:45,2,0.000,ALERT,211.03,297.26,59.944,1493804703,"201051344000646","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,673416.4,673416.4,4114,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804712,1932216.00
05/03/2017 05:45,2,0.000,ALERT,210.57,296.96,60.002,1493804703,"274151322000052","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,944476.3,944476.3,4080,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804714,1932217.00
05/03/2017 05:45,2,0.000,ALERT,211.48,297.57,59.965,1493804703,"201051344000585","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,684595.0,684595.0,4114,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804716,1932218.00
05/03/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1493804703,"201051344001230","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,677911.9,677911.9,4109,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804718,1932219.00
05/03/2017 05:45,2,0.000,ALERT,211.70,298.17,59.970,1493804703,"201051344000582","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,667794.5,667794.5,4107,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804720,1932220.00
05/03/2017 05:45,2,0.000,ALERT,210.80,297.57,59.975,1493804703,"201051344000955","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,686312.8,686312.8,4117,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804721,1932221.00
05/03/2017 05:45,2,0.000,ALERT,210.80,296.36,59.959,1493804703,"274151322000094","219011344069620",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,771787.4,771787.4,4213,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804723,1932222.00
05/03/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1493804703,"201051344000579","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,697426.0,697426.0,4102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804725,1932223.00
05/03/2017 05:45,2,0.000,ALERT,211.25,298.17,59.981,1493804703,"201051344000890","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,680183.3,680183.3,4118,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804727,1932224.00
05/03/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1493804703,"201051344000438","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,682980.3,682980.3,4108,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804729,1932225.00
05/03/2017 05:45,2,0.000,ALERT,211.48,296.96,59.975,1493804703,"201051344000417","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,639995.6,639995.6,4133,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804731,1932226.00
05/03/2017 05:45,2,0.000,ALERT,210.80,297.26,59.970,1493804703,"274151322000083","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,934941.2,934941.2,4080,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804733,1932227.00
05/03/2017 05:45,2,0.000,ALERT,211.48,296.66,59.986,1493804703,"274151322000076","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,996621.9,996621.9,4079,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804735,1932228.00
05/03/2017 05:45,2,0.000,ALERT,211.25,298.17,59.986,1493804703,"201051344000868","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,678334.1,678334.1,4108,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804737,1932229.00
05/03/2017 05:45,2,0.000,ALERT,210.57,298.17,59.991,1493804703,"274151322000095","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,987004.1,987004.1,4078,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804738,1932230.00
05/03/2017 05:45,2,0.000,ALERT,211.25,297.87,59.996,1493804703,"201051344000988","219011344069620",0.00,3.70,0,293.96,300.27,0.0,0.0,0.000,614936.0,614936.0,4127,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804740,1932231.00
05/03/2017 05:45,2,0.000,ALERT,211.03,296.66,59.986,1493804703,"201051344001025","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,682264.8,682264.8,4118,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804742,1932232.00
05/03/2017 05:45,2,0.000,ALERT,210.80,297.26,59.991,1493804703,"201051344000458","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,690524.8,690524.8,4095,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804744,1932233.00
05/03/2017 05:45,2,0.000,ALERT,211.48,296.96,59.991,1493804703,"201051344000853","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,691039.3,691039.3,4098,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804746,1932234.00
05/03/2017 05:45,2,0.000,ALERT,211.25,296.66,60.023,1493804703,"201051344000685","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,683122.9,683122.9,4117,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804747,1932235.00
05/03/2017 05:45,2,0.000,ALERT,211.03,296.36,59.991,1493804703,"201051344000917","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,679819.4,679819.4,4108,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804749,1932236.00
05/03/2017 05:45,2,0.000,ALERT,211.48,297.26,59.954,1493804703,"201051344001145","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,687681.9,687681.9,4098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804751,1932237.00
05/03/2017 05:45,2,0.000,ALERT,211.25,296.06,59.986,1493804703,"201051344000651","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,676125.2,676125.2,4116,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804753,1932238.00
05/03/2017 05:45,2,0.000,ALERT,210.12,296.36,59.970,1493804703,"274151322000088","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,896098.3,896098.3,4085,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804754,1932239.00
05/03/2017 05:45,2,0.000,ALERT,211.25,295.76,60.028,1493804703,"274151322000068","219011344069620",0.00,6.00,0,294.56,297.87,0.0,0.0,0.000,772136.5,772136.5,4229,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804756,1932240.00
05/03/2017 05:45,2,0.000,ALERT,210.80,296.66,59.986,1493804703,"201051344001135","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,671790.5,671790.5,4110,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804758,1932241.00
05/03/2017 05:45,2,0.000,ALERT,210.80,297.87,60.007,1493804703,"201051344000594","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,692525.0,692525.0,4107,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804760,1932242.00
05/03/2017 05:45,2,0.000,ALERT,211.25,296.66,59.991,1493804703,"201051344001203","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,680704.7,680704.7,4119,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804762,1932243.00
05/03/2017 05:45,2,0.000,ALERT,210.35,295.76,59.975,1493804703,"274151322000054","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,914146.2,914146.2,4076,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804763,1932244.00
05/03/2017 05:45,2,0.000,ALERT,211.25,297.26,60.007,1493804703,"201051344000867","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,677258.5,677258.5,4120,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804765,1932245.00
05/03/2017 05:45,2,0.000,ALERT,211.03,296.96,60.012,1493804703,"201051344001093","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,679557.7,679557.7,4111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804767,1932246.00
05/03/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1493804703,"201051344000900","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,698655.7,698655.7,4097,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804769,1932247.00
05/03/2017 05:45,2,0.000,ALERT,211.25,296.66,59.991,1493804703,"201051344000648","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,687967.1,687967.1,4098,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804771,1932248.00
05/03/2017 05:45,2,0.000,ALERT,211.03,297.57,59.996,1493804703,"201051344000569","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,701016.0,701016.0,4089,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804773,1932249.00
05/03/2017 05:45,2,0.000,ALERT,211.03,297.57,60.028,1493804703,"201051344000983","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,691466.4,691466.4,4099,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804774,1932250.00
05/03/2017 05:45,2,0.000,ALERT,211.03,297.26,59.986,1493804703,"201051344001158","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,677036.1,677036.1,4108,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804776,1932251.00
05/03/2017 05:45,2,0.000,ALERT,211.48,297.87,59.981,1493804703,"201051344000576","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,691698.0,691698.0,4095,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493804778,1932252.00
05/03/2017 05:45,2,0.000,ALERT,210.80,295.76,59.970,1493804703,"274151322000087","219011344069620",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,886358.0,886358.0,4157,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493804780,1932253.00
05/03/2017 06:00,2,0.000,ALERT,211.25,296.06,59.996,1493805604,"201051344000645","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,690556.3,690556.3,4094,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805606,1932254.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.16,59.991,1493805604,"274151322000085","219011344069620",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,911072.6,911072.6,4073,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805607,1932255.00
05/03/2017 06:00,2,0.000,ALERT,211.25,295.76,60.002,1493805604,"201051344000633","219011344069620",0.00,3.30,0,292.76,299.07,0.0,0.0,0.000,676801.4,676801.4,4122,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805609,1932256.00
05/03/2017 06:00,2,0.000,ALERT,210.80,296.06,60.007,1493805604,"201051344000469","219011344069620",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,679797.6,679797.6,4108,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805611,1932257.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.06,59.996,1493805604,"201051344000646","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,673416.4,673416.4,4116,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805613,1932258.00
05/03/2017 06:00,2,0.000,ALERT,210.12,295.46,60.002,1493805604,"274151322000052","219011344069620",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,944476.3,944476.3,4082,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805614,1932259.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.36,60.002,1493805604,"201051344000585","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,684595.0,684595.0,4116,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805616,1932260.00
