ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 06:00,2,0.000,ALERT,210.57,296.36,60.002,1493805604,"201051344001230","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,677911.9,677911.9,4111,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805618,1932261.00
05/03/2017 06:00,2,0.000,ALERT,211.03,297.26,60.012,1493805604,"201051344000582","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,667794.5,667794.5,4109,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805620,1932262.00
05/03/2017 06:00,2,0.000,ALERT,210.35,296.06,60.002,1493805604,"201051344000955","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,686312.8,686312.8,4119,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805622,1932263.00
05/03/2017 06:00,2,0.000,ALERT,210.35,294.86,59.981,1493805604,"274151322000094","219011344069620",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,771787.4,771787.4,4215,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805623,1932264.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.66,59.996,1493805604,"201051344000579","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,697426.0,697426.0,4104,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805625,1932265.00
05/03/2017 06:00,2,0.000,ALERT,210.35,296.36,59.996,1493805604,"201051344000890","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,680183.3,680183.3,4120,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805627,1932266.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.06,59.986,1493805604,"201051344000438","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,682980.3,682980.3,4110,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805629,1932267.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.46,59.981,1493805604,"201051344000417","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,639995.6,639995.6,4135,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805631,1932268.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.16,59.975,1493805604,"274151322000083","219011344069620",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,934941.2,934941.2,4082,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805632,1932269.00
05/03/2017 06:00,2,0.000,ALERT,211.03,294.86,59.986,1493805604,"274151322000076","219011344069620",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,996621.9,996621.9,4081,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805634,1932270.00
05/03/2017 06:00,2,0.000,ALERT,210.35,296.36,59.986,1493805604,"201051344000868","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,678334.1,678334.1,4110,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805636,1932271.00
05/03/2017 06:00,2,0.000,ALERT,210.35,295.76,59.975,1493805604,"274151322000095","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,987004.1,987004.1,4080,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805638,1932272.00
05/03/2017 06:00,2,0.000,ALERT,210.35,295.76,59.922,1493805604,"201051344000988","219011344069620",0.00,3.70,0,292.16,299.07,0.0,0.0,0.000,614936.0,614936.0,4129,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805640,1932273.00
05/03/2017 06:00,2,0.000,ALERT,210.35,295.16,59.975,1493805604,"201051344001025","219011344069620",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,682264.8,682264.8,4120,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805641,1932274.00
05/03/2017 06:00,2,0.000,ALERT,210.35,296.06,59.965,1493805604,"201051344000458","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,690524.8,690524.8,4097,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805643,1932275.00
05/03/2017 06:00,2,0.000,ALERT,210.80,295.76,59.970,1493805604,"201051344000853","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,691039.3,691039.3,4100,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805645,1932276.00
05/03/2017 06:00,2,0.000,ALERT,210.80,296.06,59.965,1493805604,"201051344000685","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,683122.9,683122.9,4119,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805647,1932277.00
05/03/2017 06:00,2,0.000,ALERT,210.80,295.76,59.959,1493805604,"201051344000917","219011344069620",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,679819.4,679819.4,4110,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805649,1932278.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.06,59.970,1493805604,"201051344001145","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,687681.9,687681.9,4100,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805650,1932279.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.46,60.002,1493805604,"201051344000651","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,676125.2,676125.2,4118,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805653,1932280.00
05/03/2017 06:00,2,0.000,ALERT,209.90,295.16,59.949,1493805604,"274151322000088","219011344069620",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,896098.3,896098.3,4087,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805654,1932281.00
05/03/2017 06:00,2,0.000,ALERT,211.03,294.56,59.981,1493805604,"274151322000068","219011344069620",0.00,5.50,0,293.06,297.26,0.0,0.0,0.000,772136.5,772136.5,4231,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805656,1932282.00
05/03/2017 06:00,2,0.000,ALERT,210.12,296.06,59.944,1493805604,"201051344001135","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,671790.5,671790.5,4112,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805658,1932283.00
05/03/2017 06:00,2,0.000,ALERT,210.12,296.66,59.986,1493805604,"201051344000594","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,692525.0,692525.0,4109,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805660,1932284.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.76,59.954,1493805604,"201051344001203","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,680704.7,680704.7,4121,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805662,1932285.00
05/03/2017 06:00,2,0.000,ALERT,210.12,294.56,59.944,1493805604,"274151322000054","219011344069620",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,914146.2,914146.2,4078,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805663,1932286.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.46,59.938,1493805604,"201051344000867","219011344069620",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,677258.5,677258.5,4122,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805665,1932287.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.06,59.944,1493805604,"201051344001093","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,679557.7,679557.7,4113,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805667,1932288.00
05/03/2017 06:00,2,0.000,ALERT,210.35,296.06,59.933,1493805604,"201051344000900","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,698655.7,698655.7,4099,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805669,1932289.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.16,59.938,1493805604,"201051344000648","219011344069620",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,687967.1,687967.1,4100,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805671,1932290.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.66,59.938,1493805604,"201051344000569","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,701016.0,701016.0,4091,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805673,1932291.00
05/03/2017 06:00,2,0.000,ALERT,210.57,296.06,59.933,1493805604,"201051344000983","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,691466.4,691466.4,4101,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805674,1932292.00
05/03/2017 06:00,2,0.000,ALERT,210.57,295.76,59.901,1493805604,"201051344001158","219011344069620",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,677036.1,677036.1,4110,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493805676,1932293.00
05/03/2017 06:00,2,0.000,ALERT,211.03,296.66,59.933,1493805604,"201051344000576","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,691698.0,691698.0,4097,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805678,1932294.00
05/03/2017 06:00,2,0.000,ALERT,210.35,294.26,59.928,1493805604,"274151322000087","219011344069620",0.00,5.00,0,292.46,297.87,0.0,0.0,0.000,886358.0,886358.0,4159,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493805680,1932295.00
05/03/2017 06:15,2,0.000,ALERT,210.80,295.76,59.981,1493806503,"201051344000645","219011344069620",0.00,3.70,0,293.96,304.48,0.0,0.0,0.000,690556.3,690556.3,4096,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806505,1932296.00
05/03/2017 06:15,2,0.000,ALERT,210.12,295.46,59.975,1493806503,"274151322000085","219011344069620",0.00,4.00,0,293.06,297.87,0.0,0.0,0.000,911072.6,911072.6,4075,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806507,1932297.00
05/03/2017 06:15,2,0.000,ALERT,211.03,295.46,59.996,1493806503,"201051344000633","219011344069620",0.00,3.30,0,292.16,304.78,0.0,0.0,0.000,676801.4,676801.4,4124,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806509,1932298.00
05/03/2017 06:15,2,0.000,ALERT,210.57,295.76,59.991,1493806503,"201051344000469","219011344069620",0.00,3.00,0,293.06,303.88,0.0,0.0,0.000,679797.6,679797.6,4110,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806511,1932299.00
05/03/2017 06:15,2,0.000,ALERT,210.57,296.66,59.991,1493806503,"201051344000646","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,673416.4,673416.4,4118,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806512,1932300.00
05/03/2017 06:15,2,0.000,ALERT,209.90,295.76,59.986,1493806503,"274151322000052","219011344069620",0.00,4.50,0,292.76,298.47,0.0,0.0,0.000,944476.3,944476.3,4084,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806514,1932301.00
05/03/2017 06:15,2,0.000,ALERT,210.80,296.66,59.975,1493806503,"201051344000585","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,684595.0,684595.0,4118,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806516,1932302.00
05/03/2017 06:15,2,0.000,ALERT,210.80,296.96,59.975,1493806503,"201051344001230","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,677911.9,677911.9,4113,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806518,1932303.00
05/03/2017 06:15,2,0.000,ALERT,211.25,297.57,59.996,1493806503,"201051344000582","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,667794.5,667794.5,4111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806520,1932304.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.66,59.986,1493806503,"201051344000955","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,686312.8,686312.8,4121,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806521,1932305.00
05/03/2017 06:15,2,0.000,ALERT,210.12,295.16,59.996,1493806503,"274151322000094","219011344069620",0.00,3.70,0,292.76,297.57,0.0,0.0,0.000,771787.4,771787.4,4217,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806523,1932306.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.66,59.991,1493806503,"201051344000579","219011344069620",0.00,4.00,0,294.56,304.48,0.0,0.0,0.000,697426.0,697426.0,4106,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806525,1932307.00
05/03/2017 06:15,2,0.000,ALERT,210.57,296.96,59.996,1493806503,"201051344000890","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,680183.3,680183.3,4122,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806527,1932308.00
05/03/2017 06:15,2,0.000,ALERT,211.03,296.66,59.986,1493806503,"201051344000438","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,682980.3,682980.3,4112,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493806529,1932309.00
05/03/2017 06:15,2,0.000,ALERT,211.03,296.36,59.975,1493806503,"201051344000417","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,639995.6,639995.6,4137,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806530,1932310.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.06,59.991,1493806503,"274151322000083","219011344069620",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,934941.2,934941.2,4084,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806532,1932311.00
05/03/2017 06:15,2,0.000,ALERT,210.80,295.16,59.991,1493806503,"274151322000076","219011344069620",0.00,4.50,0,293.06,298.17,0.0,0.0,0.000,996621.9,996621.9,4083,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806534,1932312.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.36,59.996,1493806503,"201051344000868","219011344069620",0.00,3.70,0,294.56,305.68,0.0,0.0,0.000,678334.1,678334.1,4112,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806536,1932313.00
05/03/2017 06:15,2,0.000,ALERT,210.12,296.36,59.975,1493806503,"274151322000095","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,987004.1,987004.1,4082,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806538,1932314.00
05/03/2017 06:15,2,0.000,ALERT,210.35,295.76,59.991,1493806503,"201051344000988","219011344069620",0.00,3.70,0,291.85,303.88,0.0,0.0,0.000,614936.0,614936.0,4131,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806540,1932315.00
05/03/2017 06:15,2,0.000,ALERT,210.57,295.76,59.991,1493806503,"201051344001025","219011344069620",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,682264.8,682264.8,4122,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493806541,1932316.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.06,60.007,1493806503,"201051344000458","219011344069620",0.00,4.50,0,293.96,304.18,0.0,0.0,0.000,690524.8,690524.8,4099,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806543,1932317.00
05/03/2017 06:15,2,0.000,ALERT,211.03,296.06,60.012,1493806503,"201051344000853","219011344069620",0.00,3.30,0,293.66,303.88,0.0,0.0,0.000,691039.3,691039.3,4102,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806545,1932318.00
05/03/2017 06:15,2,0.000,ALERT,211.03,296.66,60.018,1493806503,"201051344000685","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,683122.9,683122.9,4121,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806547,1932319.00
05/03/2017 06:15,2,0.000,ALERT,210.80,296.36,60.012,1493806503,"201051344000917","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,679819.4,679819.4,4112,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806549,1932320.00
05/03/2017 06:15,2,0.000,ALERT,211.03,297.26,60.002,1493806503,"201051344001145","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,687681.9,687681.9,4102,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493806550,1932321.00
05/03/2017 06:15,2,0.000,ALERT,210.57,295.76,60.018,1493806503,"201051344000651","219011344069620",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,676125.2,676125.2,4120,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806552,1932322.00
05/03/2017 06:15,2,0.000,ALERT,209.90,295.76,59.996,1493806503,"274151322000088","219011344069620",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,896098.3,896098.3,4089,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806554,1932323.00
05/03/2017 06:15,2,0.000,ALERT,210.80,294.86,60.007,1493806503,"274151322000068","219011344069620",0.00,5.50,0,292.46,297.26,0.0,0.0,0.000,772136.5,772136.5,4233,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806556,1932324.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.66,60.018,1493806503,"201051344001135","219011344069620",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,671790.5,671790.5,4114,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493806558,1932325.00
05/03/2017 06:15,2,0.000,ALERT,210.12,296.66,60.002,1493806503,"201051344000594","219011344069620",0.00,3.30,0,293.66,305.98,0.0,0.0,0.000,692525.0,692525.0,4111,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493806560,1932326.00
05/03/2017 06:15,2,0.000,ALERT,210.57,296.36,59.996,1493806503,"201051344001203","219011344069620",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,680704.7,680704.7,4123,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806561,1932327.00
05/03/2017 06:15,2,0.000,ALERT,209.90,295.46,59.996,1493806503,"274151322000054","219011344069620",0.00,5.50,0,293.06,298.47,0.0,0.0,0.000,914146.2,914146.2,4080,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806563,1932328.00
05/03/2017 06:15,2,0.000,ALERT,210.80,295.46,59.996,1493806503,"201051344000867","219011344069620",0.00,4.50,0,293.36,304.78,0.0,0.0,0.000,677258.5,677258.5,4124,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806565,1932329.00
05/03/2017 06:15,2,0.000,ALERT,210.57,296.66,59.991,1493806503,"201051344001093","219011344069620",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,679557.7,679557.7,4115,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806567,1932330.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.06,60.002,1493806503,"201051344000900","219011344069620",0.00,3.70,0,293.66,304.48,0.0,0.0,0.000,698655.7,698655.7,4101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806569,1932331.00
05/03/2017 06:15,2,0.000,ALERT,210.57,295.46,59.944,1493806503,"201051344000648","219011344069620",0.00,3.00,0,293.36,304.18,0.0,0.0,0.000,687967.1,687967.1,4102,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806570,1932332.00
05/03/2017 06:15,2,0.000,ALERT,210.57,296.36,60.023,1493806503,"201051344000569","219011344069620",0.00,4.00,0,294.56,304.78,0.0,0.0,0.000,701016.0,701016.0,4093,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806573,1932333.00
05/03/2017 06:15,2,0.000,ALERT,210.35,296.06,60.023,1493806503,"201051344000983","219011344069620",0.00,3.70,0,294.26,304.18,0.0,0.0,0.000,691466.4,691466.4,4103,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806574,1932334.00
05/03/2017 06:15,2,0.000,ALERT,210.57,295.46,60.002,1493806503,"201051344001158","219011344069620",0.00,3.00,0,293.66,303.88,0.0,0.0,0.000,677036.1,677036.1,4112,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493806576,1932335.00
05/03/2017 06:15,2,0.000,ALERT,211.03,296.36,60.007,1493806503,"201051344000576","219011344069620",0.00,3.30,0,294.26,304.78,0.0,0.0,0.000,691698.0,691698.0,4099,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493806578,1932336.00
05/03/2017 06:15,2,0.000,ALERT,210.12,295.16,60.002,1493806503,"274151322000087","219011344069620",0.00,5.00,0,292.16,297.57,0.0,0.0,0.000,886358.0,886358.0,4161,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493806580,1932337.00
05/03/2017 06:30,2,0.000,ALERT,210.80,295.76,59.975,1493807403,"201051344000645","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,690556.3,690556.3,4098,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807405,1932338.00
05/03/2017 06:30,2,0.018,ALERT,209.67,294.26,59.970,1493807403,"274151322000085","219011344069620",28.25,4.00,0,292.76,297.26,0.0,0.0,0.000,911072.6,911072.6,4077,0,0,0,L,1151911521,0,121.10,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493807407,1932339.00
05/03/2017 06:30,2,0.000,ALERT,210.80,295.46,60.012,1493807403,"201051344000633","219011344069620",0.00,3.30,0,292.16,297.26,0.0,0.0,0.000,676801.4,676801.4,4126,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807409,1932340.00
05/03/2017 06:30,2,0.000,ALERT,210.35,295.76,59.928,1493807403,"201051344000469","219011344069620",0.00,3.00,0,293.06,297.57,0.0,0.0,0.000,679797.6,679797.6,4112,0,0,0,L,1122011218,0,119.30,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807410,1932341.00
05/03/2017 06:30,2,0.000,ALERT,210.35,296.06,59.959,1493807403,"201051344000646","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,673416.4,673416.4,4120,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807412,1932342.00
05/03/2017 06:30,2,0.041,ALERT,209.44,295.46,59.965,1493807403,"274151322000052","219011344069620",28.41,4.00,0,292.46,297.57,0.0,0.0,0.000,944476.3,944476.3,4086,0,0,0,L,1151911521,0,120.20,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1493807414,1932343.00
05/03/2017 06:30,2,0.000,ALERT,211.25,297.26,59.965,1493807403,"201051344000585","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,684595.0,684595.0,4120,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807416,1932344.00
05/03/2017 06:30,2,0.000,ALERT,211.03,297.26,59.965,1493807403,"201051344001230","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,677911.9,677911.9,4115,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807417,1932345.00
05/03/2017 06:30,2,0.000,ALERT,211.70,298.17,59.986,1493807403,"201051344000582","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,667794.5,667794.5,4113,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807419,1932346.00
05/03/2017 06:30,2,0.000,ALERT,210.80,296.96,59.928,1493807403,"201051344000955","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,686312.8,686312.8,4123,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807421,1932347.00
05/03/2017 06:30,2,0.000,ALERT,209.90,294.26,59.991,1493807403,"274151322000094","219011344069620",0.00,3.30,0,292.46,296.36,0.0,0.0,0.000,771787.4,771787.4,4219,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807423,1932348.00
05/03/2017 06:30,2,0.000,ALERT,210.35,296.66,60.012,1493807403,"201051344000579","219011344069620",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,697426.0,697426.0,4108,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807425,1932349.00
05/03/2017 06:30,2,0.000,ALERT,211.03,297.26,59.986,1493807403,"201051344000890","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,680183.3,680183.3,4124,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807426,1932350.00
05/03/2017 06:30,2,0.000,ALERT,211.25,296.66,59.975,1493807403,"201051344000438","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,682980.3,682980.3,4114,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807428,1932351.00
05/03/2017 06:30,2,0.000,ALERT,211.48,296.36,59.975,1493807403,"201051344000417","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,639995.6,639995.6,4139,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807430,1932352.00
05/03/2017 06:30,2,0.018,ALERT,209.90,294.86,59.991,1493807403,"274151322000083","219011344069620",28.15,3.70,0,293.06,297.57,0.0,0.0,0.000,934941.2,934941.2,4086,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1493807432,1932353.00
05/03/2017 06:30,2,0.018,ALERT,210.57,294.56,59.965,1493807403,"274151322000076","219011344069620",29.20,4.50,0,292.46,297.57,0.0,0.0,0.000,996621.9,996621.9,4085,0,0,0,L,1151911521,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1493807434,1932354.00
05/03/2017 06:30,2,0.000,ALERT,210.35,296.66,59.981,1493807403,"201051344000868","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,678334.1,678334.1,4114,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807436,1932355.00
05/03/2017 06:30,2,0.016,ALERT,209.90,296.06,59.965,1493807403,"274151322000095","219011344069620",13.30,3.30,0,293.96,298.17,0.0,0.0,0.000,987004.1,987004.1,4084,0,0,0,L,1151911521,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1493807438,1932356.00
05/03/2017 06:30,2,0.000,ALERT,210.35,295.76,59.986,1493807403,"201051344000988","219011344069620",0.00,3.70,0,291.25,297.57,0.0,0.0,0.000,614936.0,614936.0,4133,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807440,1932357.00
05/03/2017 06:30,2,0.000,ALERT,211.03,296.06,59.949,1493807403,"201051344001025","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,682264.8,682264.8,4124,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807441,1932358.00
05/03/2017 06:30,2,0.000,ALERT,210.12,295.76,59.970,1493807403,"201051344000458","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,690524.8,690524.8,4101,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807443,1932359.00
05/03/2017 06:30,2,0.000,ALERT,211.03,295.76,59.970,1493807403,"201051344000853","219011344069620",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,691039.3,691039.3,4104,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807445,1932360.00
05/03/2017 06:30,2,0.000,ALERT,211.70,296.96,59.965,1493807403,"201051344000685","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,683122.9,683122.9,4123,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807447,1932361.00
05/03/2017 06:30,2,0.000,ALERT,211.25,296.36,59.959,1493807403,"201051344000917","219011344069620",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,679819.4,679819.4,4114,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807448,1932362.00
05/03/2017 06:30,2,0.000,ALERT,211.48,297.26,59.970,1493807403,"201051344001145","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,687681.9,687681.9,4104,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807450,1932363.00
05/03/2017 06:30,2,0.000,ALERT,211.25,296.36,59.959,1493807403,"201051344000651","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,676125.2,676125.2,4122,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807452,1932364.00
05/03/2017 06:30,2,0.008,ALERT,209.44,295.16,59.996,1493807403,"274151322000088","219011344069620",26.94,5.00,0,292.46,296.96,0.0,0.0,0.000,896098.3,896098.3,4091,0,0,0,L,1151911521,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493807454,1932365.00
05/03/2017 06:30,2,0.000,ALERT,210.57,293.96,59.965,1493807403,"274151322000068","219011344069620",0.00,5.50,0,292.16,296.06,0.0,0.0,0.000,772136.5,772136.5,4235,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807456,1932366.00
05/03/2017 06:30,2,0.000,ALERT,210.80,296.96,59.965,1493807403,"201051344001135","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,671790.5,671790.5,4116,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807457,1932367.00
05/03/2017 06:30,2,0.000,ALERT,210.35,296.66,59.970,1493807403,"201051344000594","219011344069620",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,692525.0,692525.0,4113,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807459,1932368.00
05/03/2017 06:30,2,0.000,ALERT,211.25,296.66,59.959,1493807403,"201051344001203","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,680704.7,680704.7,4125,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807461,1932369.00
05/03/2017 06:30,2,0.014,ALERT,209.67,294.86,59.954,1493807403,"274151322000054","219011344069620",28.69,5.50,0,292.46,297.57,0.0,0.0,0.000,914146.2,914146.2,4082,0,0,0,L,1151911521,0,120.88,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1493807463,1932370.00
05/03/2017 06:30,2,0.000,ALERT,210.80,295.46,59.922,1493807403,"201051344000867","219011344069620",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,677258.5,677258.5,4126,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807465,1932371.00
05/03/2017 06:30,2,0.000,ALERT,211.25,297.26,59.970,1493807403,"201051344001093","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,679557.7,679557.7,4117,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807467,1932372.00
05/03/2017 06:30,2,0.000,ALERT,210.35,295.76,59.922,1493807403,"201051344000900","219011344069620",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,698655.7,698655.7,4103,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807468,1932373.00
05/03/2017 06:30,2,0.000,ALERT,210.57,295.46,60.018,1493807403,"201051344000648","219011344069620",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,687967.1,687967.1,4104,0,0,0,L,1122011218,0,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807470,1932374.00
05/03/2017 06:30,2,0.000,ALERT,210.35,296.66,59.959,1493807403,"201051344000569","219011344069620",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,701016.0,701016.0,4095,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493807472,1932375.00
05/03/2017 06:30,2,0.000,ALERT,210.35,296.06,59.970,1493807403,"201051344000983","219011344069620",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,691466.4,691466.4,4105,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807474,1932376.00
05/03/2017 06:30,2,0.000,ALERT,210.57,295.76,59.970,1493807403,"201051344001158","219011344069620",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,677036.1,677036.1,4114,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807476,1932377.00
05/03/2017 06:30,2,0.000,ALERT,211.03,296.36,59.959,1493807403,"201051344000576","219011344069620",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,691698.0,691698.0,4101,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493807477,1932378.00
05/03/2017 06:30,2,0.031,ALERT,209.67,293.96,59.928,1493807403,"274151322000087","219011344069620",27.67,5.00,0,291.85,296.66,0.0,0.0,0.000,886358.0,886358.0,4163,0,0,0,L,1151911521,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1493807479,1932379.00
05/03/2017 06:45,2,0.188,ALERT,211.03,325.82,59.938,1493808304,"201051344000645","219011344069620",23.99,4.00,0,293.96,333.33,4.5,2.5,0.000,690556.5,690556.5,4100,0,0,0,L,1122011218,0,120.42,121.33,0100,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493808306,1932380.00
05/03/2017 06:45,2,0.086,ALERT,209.67,296.36,60.002,1493808304,"274151322000085","219011344069620",24.49,4.00,0,292.76,297.87,2.1,0.1,0.000,911072.6,911072.6,4079,0,0,0,L,1151911521,0,121.33,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1493808307,1932381.00
05/03/2017 06:45,2,0.178,ALERT,211.25,327.02,59.933,1493808304,"201051344000633","219011344069620",26.26,3.30,0,292.16,333.93,4.8,2.7,0.000,676801.6,676801.6,4128,0,0,0,L,1122011218,0,120.65,121.55,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1493808309,1932382.00
05/03/2017 06:45,2,0.199,ALERT,210.80,340.25,59.981,1493808304,"201051344000469","219011344069620",27.31,3.30,0,292.46,340.85,5.5,3.4,0.000,679798.0,679798.0,4114,0,0,0,L,1122011218,0,119.75,121.33,0100,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1493808311,1932383.00
05/03/2017 06:45,2,0.197,ALERT,210.80,322.81,59.975,1493808304,"201051344000646","219011344069620",23.34,4.00,0,293.66,324.62,4.7,2.6,0.000,673416.6,673416.6,4122,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493808313,1932384.00
05/03/2017 06:45,2,0.113,ALERT,209.67,323.72,59.965,1493808304,"274151322000052","219011344069620",25.37,4.50,0,292.46,333.03,2.9,0.9,0.000,944476.3,944476.3,4088,0,0,0,L,1151911521,0,120.42,120.88,0100,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1493808315,1932385.00
05/03/2017 06:45,2,0.170,ALERT,211.25,340.85,60.012,1493808304,"201051344000585","219011344069620",26.82,4.50,0,294.56,341.15,4.7,2.6,0.000,684595.2,684595.2,4122,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493808316,1932386.00
05/03/2017 06:45,2,0.172,ALERT,211.03,317.10,59.954,1493808304,"201051344001230","219011344069620",23.89,4.00,0,295.16,333.03,4.2,2.1,0.000,677912.1,677912.1,4117,0,0,0,L,1122011218,0,121.10,120.20,0100,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1493808318,1932387.00
05/03/2017 06:45,2,0.180,ALERT,211.70,337.84,59.975,1493808304,"201051344000582","219011344069620",27.06,3.00,0,296.06,338.44,5.0,2.9,0.000,667794.8,667794.8,4115,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493808320,1932388.00
05/03/2017 06:45,2,0.232,ALERT,210.80,327.02,59.959,1493808304,"201051344000955","219011344069620",23.16,4.00,0,295.16,333.33,5.5,3.4,0.000,686313.2,686313.2,4125,0,0,0,L,1122011218,0,120.42,120.65,0100,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493808322,1932389.00
05/03/2017 06:45,2,0.000,ALERT,210.12,294.86,59.975,1493808304,"274151322000094","219011344069620",42.54,3.70,0,292.46,406.67,0.0,0.0,0.000,771787.4,771787.4,4221,0,0,0,L,1151911521,0,120.42,121.33,0002,1,0,0,0,0,0,0,118,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1493808324,1932390.00
05/03/2017 06:45,2,0.234,ALERT,210.57,334.84,59.970,1493808304,"201051344000579","219011344069620",24.27,4.50,0,294.86,340.25,5.8,3.7,0.000,697426.3,697426.3,4110,0,0,0,L,1122011218,0,119.97,120.88,0100,0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493808325,1932391.00
05/03/2017 06:45,2,0.188,ALERT,211.03,342.05,59.959,1493808304,"201051344000890","219011344069620",27.37,4.50,0,295.46,343.25,5.2,3.1,0.000,680183.7,680183.7,4126,0,0,0,L,1122011218,0,121.10,119.97,0100,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493808327,1932392.00
05/03/2017 06:45,2,0.205,ALERT,211.25,327.92,59.965,1493808304,"201051344000438","219011344069620",25.60,3.70,0,294.86,334.54,5.3,3.2,0.000,682980.6,682980.6,4116,0,0,0,L,1122011218,0,121.33,120.65,0100,3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493808329,1932393.00
05/03/2017 06:45,2,0.230,ALERT,211.25,297.57,59.959,1493808304,"201051344000417","219011344069620",19.28,4.00,0,294.56,299.07,4.5,2.5,0.000,639995.9,639995.9,4141,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493808331,1932394.00
05/03/2017 06:45,2,0.086,ALERT,209.90,316.80,59.970,1493808304,"274151322000083","219011344069620",25.54,3.70,0,293.36,318.61,2.3,0.3,0.000,934941.2,934941.2,4088,0,0,0,L,1151911521,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1493808333,1932395.00
05/03/2017 06:45,2,0.092,ALERT,210.57,337.54,59.970,1493808304,"274151322000076","219011344069620",27.08,4.50,0,293.06,339.65,2.5,0.5,0.000,996621.9,996621.9,4087,0,0,0,L,1151911521,0,121.33,121.10,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1493808335,1932396.00
05/03/2017 06:45,2,0.170,ALERT,210.35,333.03,59.965,1493808304,"201051344000868","219011344069620",26.32,3.70,0,294.56,344.76,4.5,2.5,0.004,678334.3,678334.3,4116,0,0,0,L,1122011218,0,119.97,121.33,0100,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1493808337,1932397.00
05/03/2017 06:45,2,0.084,ALERT,210.12,327.62,59.975,1493808304,"274151322000095","219011344069620",25.98,3.70,0,294.26,333.03,2.2,0.2,0.000,987004.1,987004.1,4086,0,0,0,L,1151911521,0,121.33,120.42,0100,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1493808338,1932398.00
05/03/2017 06:45,2,0.123,ALERT,210.35,296.66,59.986,1493808304,"201051344000988","219011344069620",20.34,4.00,0,291.85,298.47,2.5,0.5,0.000,614936.1,614936.1,4135,0,0,0,L,1122011218,0,119.75,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1493808340,1932399.00
05/03/2017 06:45,2,0.182,ALERT,210.80,337.54,59.975,1493808304,"201051344001025","219011344069620",26.10,3.30,0,294.56,339.65,4.8,2.7,0.000,682265.1,682265.1,4126,0,0,0,L,1122011218,0,120.65,120.65,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493808342,1932400.00
05/03/2017 06:45,2,0.189,ALERT,210.35,342.95,59.975,1493808304,"201051344000458","219011344069620",27.45,5.00,0,293.96,343.85,5.3,3.2,0.000,690525.2,690525.2,4103,0,0,0,L,1122011218,0,120.20,120.88,0100,2,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493808344,1932401.00
05/03/2017 06:45,2,0.172,ALERT,211.25,334.84,59.938,1493808304,"201051344000853","219011344069620",26.02,3.70,0,293.96,346.86,4.5,2.5,0.004,691039.5,691039.5,4106,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1493808346,1932402.00
05/03/2017 06:45,2,0.203,ALERT,211.25,313.50,59.970,1493808304,"201051344000685","219011344069620",22.09,4.00,0,295.16,313.80,4.6,2.5,0.000,683123.1,683123.1,4125,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1493808347,1932403.00
05/03/2017 06:45,2,0.188,ALERT,211.03,297.87,59.959,1493808304,"201051344000917","219011344069620",20.77,4.50,0,293.96,328.52,4.0,1.9,0.000,679819.5,679819.5,4116,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1493808349,1932404.00
05/03/2017 06:45,2,0.150,ALERT,211.25,332.43,59.970,1493808304,"201051344001145","219011344069620",26.40,3.70,0,295.76,335.14,4.1,2.0,0.000,687682.1,687682.1,4106,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493808351,1932405.00
