ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 06:45,2,0.230,ALERT,211.03,321.31,59.975,1493808304,"201051344000651","219011344069620",22.42,2.50,0,294.56,333.63,5.3,3.2,0.000,676125.6,676125.6,4124,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1493808353,1932406.00
05/03/2017 06:45,2,0.072,ALERT,209.44,317.70,59.981,1493808304,"274151322000088","219011344069620",25.58,5.00,0,292.76,318.30,1.9,0.0,0.000,896098.3,896098.3,4093,0,0,0,L,1151911521,0,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1493808355,1932407.00
05/03/2017 06:45,2,0.006,ALERT,210.12,294.56,59.970,1493808304,"274151322000068","219011344069620",42.80,5.50,0,292.46,408.78,0.0,0.0,0.000,772136.5,772136.5,4237,0,0,0,L,1151911521,0,120.88,121.10,0002,5,0,0,0,0,0,0,139,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1493808357,1932408.00
05/03/2017 06:45,2,0.164,ALERT,210.80,333.33,59.970,1493808304,"201051344001135","219011344069620",27.14,3.70,0,295.16,344.45,4.5,2.5,0.004,671790.7,671790.7,4118,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493808358,1932409.00
05/03/2017 06:45,2,0.182,ALERT,210.57,332.73,59.944,1493808304,"201051344000594","219011344069620",27.04,4.00,0,293.96,344.45,5.0,2.9,0.004,692525.3,692525.3,4115,0,0,0,L,1122011218,0,120.20,120.65,0100,1,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1493808360,1932410.00
05/03/2017 06:45,2,0.201,ALERT,211.25,321.61,59.944,1493808304,"201051344001203","219011344069620",22.48,3.30,0,295.16,335.14,4.6,2.5,0.000,680705.0,680705.0,4127,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1493808362,1932411.00
05/03/2017 06:45,2,0.084,ALERT,209.67,328.22,59.970,1493808304,"274151322000054","219011344069620",26.68,5.50,0,293.06,333.03,2.3,0.3,0.000,914146.2,914146.2,4084,0,0,0,L,1151911521,0,120.88,120.42,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1493808364,1932412.00
05/03/2017 06:45,2,0.189,ALERT,211.03,323.11,59.986,1493808304,"201051344000867","219011344069620",22.90,4.50,0,293.36,332.73,4.4,2.4,0.000,677258.7,677258.7,4128,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493808365,1932413.00
05/03/2017 06:45,2,0.215,ALERT,211.03,331.23,59.970,1493808304,"201051344001093","219011344069620",26.04,5.00,0,294.86,333.63,5.7,3.6,0.000,679558.2,679558.2,4119,0,0,0,L,1122011218,0,120.88,120.65,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493808367,1932414.00
05/03/2017 06:45,2,0.113,ALERT,210.35,333.63,59.975,1493808304,"201051344000900","219011344069620",26.66,4.00,0,293.96,344.45,3.1,1.1,0.000,698655.8,698655.8,4105,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493808369,1932415.00
05/03/2017 06:45,2,0.211,ALERT,210.80,341.15,59.981,1493808304,"201051344000648","219011344069620",24.73,3.30,0,293.36,345.66,5.3,3.2,0.000,687967.5,687967.5,4106,0,0,0,L,1122011218,0,119.97,121.33,0100,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493808371,1932416.00
05/03/2017 06:45,2,0.188,ALERT,210.80,333.03,59.981,1493808304,"201051344000569","219011344069620",27.19,4.00,0,294.86,342.05,5.2,3.1,0.004,701016.3,701016.3,4097,0,0,0,L,1122011218,0,119.97,121.33,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493808373,1932417.00
05/03/2017 06:45,2,0.184,ALERT,210.57,332.73,59.975,1493808304,"201051344000983","219011344069620",24.95,4.00,0,294.26,341.45,4.7,2.6,0.004,691466.7,691466.7,4107,0,0,0,L,1122011218,0,120.42,120.88,0100,4,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1493808375,1932418.00
05/03/2017 06:45,2,0.176,ALERT,210.80,345.36,59.970,1493808304,"201051344001158","219011344069620",25.56,3.30,0,293.36,346.26,4.6,2.5,0.000,677036.3,677036.3,4116,0,0,0,L,1122011218,0,120.20,120.88,0100,3,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493808376,1932419.00
05/03/2017 06:45,2,0.189,ALERT,211.03,342.65,59.970,1493808304,"201051344000576","219011344069620",27.04,3.70,0,294.26,342.95,5.2,3.1,0.000,691698.3,691698.3,4103,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493808378,1932420.00
05/03/2017 06:45,2,0.100,ALERT,209.90,296.96,59.965,1493808304,"274151322000087","219011344069620",24.09,5.00,0,292.16,298.17,2.5,0.5,0.000,886358.0,886358.0,4165,0,0,0,L,1151911521,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1493808380,1932421.00
05/03/2017 07:00,2,0.244,ACTIVE,211.03,333.63,59.954,1493809203,"201051344000645","219011344069620",28.49,5.00,0,293.96,338.44,7.1,4.9,0.022,690557.4,690557.4,4102,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809204,1932422.00
05/03/2017 07:00,2,0.148,ACTIVE,209.90,332.43,59.970,1493809203,"274151322000085","219011344069620",27.71,6.00,0,293.96,343.85,4.2,2.1,0.013,911072.9,911072.9,4081,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809205,1932423.00
05/03/2017 07:00,2,0.260,ACTIVE,211.25,335.44,59.975,1493809203,"201051344000633","219011344069620",29.30,4.50,0,292.76,349.56,7.8,5.6,0.018,676802.6,676802.6,4130,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809206,1932424.00
05/03/2017 07:00,2,0.277,ACTIVE,210.80,333.63,59.981,1493809203,"201051344000469","219011344069620",28.71,4.00,0,293.66,340.55,8.1,5.9,0.013,679799.2,679799.2,4116,0,0,0,L,1122011218,0,119.75,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809207,1932425.00
05/03/2017 07:00,2,0.238,ACTIVE,210.57,334.84,59.975,1493809203,"201051344000646","219011344069620",29.08,5.00,0,295.76,346.56,7.1,4.9,0.013,673417.5,673417.5,4124,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809208,1932426.00
05/03/2017 07:00,2,0.184,ACTIVE,209.67,332.13,60.002,1493809203,"274151322000052","219011344069620",27.95,6.30,0,293.96,341.15,5.2,3.1,0.013,944476.8,944476.8,4090,0,0,0,L,1151911521,0,120.20,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809209,1932427.00
05/03/2017 07:00,2,0.242,ACTIVE,211.03,335.14,59.981,1493809203,"201051344000585","219011344069620",29.18,5.00,0,295.16,340.85,7.2,5.0,0.018,684596.2,684596.2,4124,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809210,1932428.00
05/03/2017 07:00,2,0.254,ALERT,210.80,334.54,59.981,1493809203,"201051344001230","219011344069620",26.24,4.50,0,295.76,353.77,6.8,4.6,0.013,677912.9,677912.9,4119,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809212,1932429.00
05/03/2017 07:00,2,0.250,ACTIVE,211.25,334.84,59.986,1493809203,"201051344000582","219011344069620",29.14,3.70,0,296.66,342.05,7.4,5.2,0.018,667795.8,667795.8,4117,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809213,1932430.00
05/03/2017 07:00,2,0.275,ACTIVE,210.57,334.24,59.981,1493809203,"201051344000955","219011344069620",29.08,5.00,0,295.46,338.14,8.2,5.9,0.013,686314.3,686314.3,4127,0,0,0,L,1122011218,0,120.42,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809214,1932431.00
05/03/2017 07:00,2,0.088,ALERT,209.90,333.03,59.965,1493809203,"274151322000094","219011344069620",29.32,4.50,0,293.36,414.19,2.7,0.6,0.009,771787.4,771787.4,4223,0,0,0,L,1151911521,0,120.42,121.10,0002,2,0,0,0,0,0,0,125,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809216,1932432.00
05/03/2017 07:00,2,0.279,ACTIVE,210.80,332.73,59.981,1493809203,"201051344000579","219011344069620",29.98,5.50,0,294.86,337.54,8.6,6.4,0.018,697427.6,697427.6,4112,0,0,0,L,1122011218,0,120.20,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809217,1932433.00
05/03/2017 07:00,2,0.260,ACTIVE,210.57,334.24,59.981,1493809203,"201051344000890","219011344069620",29.40,5.50,0,296.06,342.95,7.8,5.6,0.018,680184.7,680184.7,4128,0,0,0,L,1122011218,0,120.88,119.97,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809218,1932434.00
05/03/2017 07:00,2,0.270,ACTIVE,211.03,334.54,59.965,1493809203,"201051344000438","219011344069620",29.22,4.50,0,295.76,341.75,8.0,5.8,0.018,682981.7,682981.7,4118,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809218,1932435.00
05/03/2017 07:00,2,0.287,ALERT,211.03,334.84,59.970,1493809203,"201051344000417","219011344069620",19.64,4.50,0,295.46,348.66,5.8,3.6,0.004,639996.6,639996.6,4143,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809220,1932436.00
05/03/2017 07:00,2,0.156,ACTIVE,209.67,330.93,59.991,1493809203,"274151322000083","219011344069620",27.85,5.50,0,294.56,343.25,4.5,2.4,0.018,934941.5,934941.5,4090,0,0,0,L,1151911521,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809221,1932437.00
05/03/2017 07:00,2,0.166,ACTIVE,210.35,333.03,59.975,1493809203,"274151322000076","219011344069620",28.65,6.30,0,293.66,338.14,4.8,2.7,0.018,996622.3,996622.3,4089,0,0,0,L,1151911521,0,121.10,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809222,1932438.00
05/03/2017 07:00,2,0.244,ACTIVE,210.35,332.73,59.975,1493809203,"201051344000868","219011344069620",29.32,4.50,0,294.86,337.24,7.2,5.1,0.022,678335.3,678335.3,4118,0,0,0,L,1122011218,0,119.97,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809223,1932439.00
05/03/2017 07:00,2,0.154,ACTIVE,209.67,332.13,59.965,1493809203,"274151322000095","219011344069620",27.79,5.00,0,294.86,341.75,4.4,2.3,0.018,987004.4,987004.4,4088,0,0,0,L,1151911521,0,121.10,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809224,1932440.00
05/03/2017 07:00,2,0.232,ACTIVE,210.35,333.63,59.970,1493809203,"201051344000988","219011344069620",19.18,4.50,0,292.46,341.45,4.5,2.4,0.018,614936.4,614936.4,4137,0,0,0,L,1122011218,0,119.97,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809225,1932441.00
05/03/2017 07:00,2,0.252,ACTIVE,210.57,333.93,59.975,1493809203,"201051344001025","219011344069620",28.43,4.00,0,294.86,338.44,7.3,5.1,0.022,682266.0,682266.0,4128,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809226,1932442.00
05/03/2017 07:00,2,0.266,ACTIVE,210.35,332.73,59.970,1493809203,"201051344000458","219011344069620",29.00,6.00,0,294.56,343.25,7.8,5.6,0.022,690526.2,690526.2,4105,0,0,0,L,1122011218,0,120.20,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809227,1932443.00
05/03/2017 07:00,2,0.268,ACTIVE,210.80,334.54,59.975,1493809203,"201051344000853","219011344069620",27.19,4.50,0,294.26,338.44,7.4,5.2,0.022,691040.4,691040.4,4108,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809228,1932444.00
05/03/2017 07:00,2,0.246,ACTIVE,211.03,335.44,59.975,1493809203,"201051344000685","219011344069620",28.69,5.00,0,295.76,349.26,7.2,5.0,0.018,683124.1,683124.1,4127,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809228,1932445.00
05/03/2017 07:00,2,0.238,ACTIVE,210.80,334.84,59.975,1493809203,"201051344000917","219011344069620",27.77,5.50,0,294.56,350.77,6.7,4.6,0.009,679820.4,679820.4,4118,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809229,1932446.00
05/03/2017 07:00,2,0.223,ACTIVE,211.03,334.84,59.970,1493809203,"201051344001145","219011344069620",28.01,4.50,0,295.76,344.76,6.4,4.2,0.018,687682.8,687682.8,4108,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809230,1932447.00
05/03/2017 07:00,2,0.270,ACTIVE,210.80,334.84,60.002,1493809203,"201051344000651","219011344069620",28.43,3.70,0,294.86,338.74,7.8,5.6,0.022,676126.6,676126.6,4126,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809231,1932448.00
05/03/2017 07:00,2,0.145,ACTIVE,209.44,332.13,59.970,1493809203,"274151322000088","219011344069620",26.92,6.70,0,294.26,352.87,4.0,1.9,0.013,896098.5,896098.5,4095,0,0,0,L,1151911521,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809232,1932449.00
05/03/2017 07:00,2,0.109,ALERT,210.35,332.73,59.986,1493809203,"274151322000068","219011344069620",29.56,6.70,0,293.66,413.59,3.3,1.2,0.009,772136.6,772136.6,4239,0,0,0,L,1151911521,0,120.88,121.10,0002,5,0,0,0,0,0,0,98,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809234,1932450.00
05/03/2017 07:00,2,0.234,ACTIVE,210.35,333.03,59.970,1493809203,"201051344001135","219011344069620",29.32,4.50,0,295.76,337.54,7.0,4.8,0.013,671791.6,671791.6,4120,0,0,0,L,1122011218,0,120.65,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809235,1932451.00
05/03/2017 07:00,2,0.260,ACTIVE,210.12,332.73,59.981,1493809203,"201051344000594","219011344069620",29.56,5.00,0,294.56,338.14,7.8,5.6,0.027,692526.3,692526.3,4117,0,0,0,L,1122011218,0,119.97,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809236,1932452.00
05/03/2017 07:00,2,0.248,ACTIVE,211.03,333.93,59.975,1493809203,"201051344001203","219011344069620",27.91,4.00,0,295.46,347.76,7.0,4.9,0.018,680705.9,680705.9,4129,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809237,1932453.00
05/03/2017 07:00,2,0.154,ACTIVE,209.44,331.83,59.944,1493809203,"274151322000054","219011344069620",27.85,7.30,0,294.26,339.34,4.3,2.2,0.009,914146.5,914146.5,4086,0,0,0,L,1151911521,0,120.88,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809237,1932454.00
05/03/2017 07:00,2,0.244,ACTIVE,210.57,332.13,59.959,1493809203,"201051344000867","219011344069620",29.08,5.50,0,293.36,338.14,7.2,5.1,0.018,677259.6,677259.6,4130,0,0,0,L,1122011218,0,120.42,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809239,1932455.00
05/03/2017 07:00,2,0.291,ACTIVE,210.80,334.54,59.970,1493809203,"201051344001093","219011344069620",27.83,5.50,0,295.46,353.17,8.2,6.0,0.013,679559.3,679559.3,4121,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809239,1932456.00
05/03/2017 07:00,2,0.188,ACTIVE,210.35,333.03,59.970,1493809203,"201051344000900","219011344069620",28.77,4.50,0,294.26,337.24,5.5,3.4,0.022,698656.3,698656.3,4107,0,0,0,L,1122011218,0,120.20,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809240,1932457.00
05/03/2017 07:00,2,0.258,ACTIVE,210.57,332.43,59.970,1493809203,"201051344000648","219011344069620",30.08,3.70,0,293.96,341.75,7.9,5.7,0.022,687968.6,687968.6,4108,0,0,0,L,1122011218,0,119.75,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809241,1932458.00
05/03/2017 07:00,2,0.258,ACTIVE,210.57,332.73,59.975,1493809203,"201051344000569","219011344069620",30.20,5.00,0,295.16,337.84,7.9,5.7,0.018,701017.3,701017.3,4099,0,0,0,L,1122011218,0,119.75,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809242,1932459.00
05/03/2017 07:00,2,0.227,ACTIVE,210.35,333.03,59.965,1493809203,"201051344000983","219011344069620",30.73,5.00,0,294.86,337.54,7.1,4.9,0.018,691467.6,691467.6,4109,0,0,0,L,1122011218,0,120.20,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809243,1932460.00
05/03/2017 07:00,2,0.246,ACTIVE,210.57,332.43,59.954,1493809203,"201051344001158","219011344069620",28.92,4.50,0,294.26,345.66,7.2,5.1,0.013,677037.2,677037.2,4118,0,0,0,L,1122011218,0,119.97,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809244,1932461.00
05/03/2017 07:00,2,0.279,ACTIVE,211.03,334.54,59.996,1493809203,"201051344000576","219011344069620",28.35,4.50,0,294.56,342.35,8.1,5.8,0.022,691699.3,691699.3,4105,0,0,0,L,1122011218,0,120.20,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809245,1932462.00
05/03/2017 07:00,2,0.143,ACTIVE,209.67,331.53,59.959,1493809203,"274151322000087","219011344069620",29.36,6.70,0,293.36,339.04,4.3,2.2,0.013,886358.3,886358.3,4167,0,0,0,L,1151911521,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493809246,1932463.00
05/03/2017 07:15,2,0.318,ACTIVE,211.48,336.04,59.986,1493810103,"201051344000645","219011344069620",29.44,6.00,0,328.22,339.95,9.5,7.3,0.040,690558.9,690558.9,4103,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810104,1932464.00
05/03/2017 07:15,2,0.230,ACTIVE,210.35,333.33,59.970,1493810103,"274151322000085","219011344069620",27.61,7.00,0,328.82,337.84,6.5,4.3,0.022,911073.7,911073.7,4082,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810105,1932465.00
05/03/2017 07:15,2,0.340,ACTIVE,211.48,337.54,59.986,1493810103,"201051344000633","219011344069620",29.08,5.50,0,326.42,341.45,10.0,7.8,0.040,676804.3,676804.3,4131,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810106,1932466.00
05/03/2017 07:15,2,0.346,ACTIVE,211.03,335.74,59.975,1493810103,"201051344000469","219011344069620",29.58,5.00,0,326.72,339.65,10.4,8.1,0.040,679800.9,679800.9,4117,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810107,1932467.00
05/03/2017 07:15,2,0.318,ACTIVE,210.35,334.24,59.981,1493810103,"201051344000646","219011344069620",28.94,6.00,0,327.92,339.65,9.3,7.1,0.031,673419.0,673419.0,4125,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810108,1932468.00
05/03/2017 07:15,2,0.256,ACTIVE,210.12,332.73,59.970,1493810103,"274151322000052","219011344069620",28.80,7.00,0,328.22,338.44,7.5,5.3,0.027,944477.8,944477.8,4091,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810109,1932469.00
05/03/2017 07:15,2,0.309,ACTIVE,211.03,334.84,59.981,1493810103,"201051344000585","219011344069620",29.84,6.30,0,328.22,339.65,9.3,7.1,0.040,684597.7,684597.7,4125,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810110,1932470.00
05/03/2017 07:15,2,0.312,ACTIVE,210.80,334.24,59.975,1493810103,"201051344001230","219011344069620",29.34,5.50,0,322.81,345.66,9.3,7.1,0.040,677914.3,677914.3,4121,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810111,1932471.00
05/03/2017 07:15,2,0.330,ACTIVE,211.48,335.44,59.975,1493810103,"201051344000582","219011344069620",28.78,4.50,0,328.82,339.65,9.7,7.4,0.035,667797.3,667797.3,4118,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810111,1932472.00
05/03/2017 07:15,2,0.367,ACTIVE,210.35,334.24,59.986,1493810103,"201051344000955","219011344069620",29.76,6.00,0,328.52,338.74,11.1,8.8,0.049,686316.1,686316.1,4128,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810112,1932473.00
05/03/2017 07:15,2,0.145,ACTIVE,210.35,333.63,59.981,1493810103,"274151322000094","219011344069620",30.81,5.50,0,320.11,344.45,4.5,2.4,0.013,771787.8,771787.8,4225,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810113,1932474.00
05/03/2017 07:15,2,0.354,ACTIVE,211.03,335.14,59.986,1493810103,"201051344000579","219011344069620",29.66,6.70,0,327.92,339.95,10.7,8.4,0.044,697429.4,697429.4,4113,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810114,1932475.00
05/03/2017 07:15,2,0.359,ACTIVE,210.57,332.43,59.981,1493810103,"201051344000890","219011344069620",28.75,6.00,0,327.92,340.55,10.5,8.2,0.044,680186.4,680186.4,4129,0,0,0,L,1122011218,0,120.88,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810115,1932476.00
05/03/2017 07:15,2,0.342,ACTIVE,210.80,334.84,59.981,1493810103,"201051344000438","219011344069620",30.69,5.00,0,329.43,340.25,10.7,8.4,0.049,682983.5,682983.5,4119,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810116,1932477.00
05/03/2017 07:15,2,0.395,ACTIVE,210.80,334.54,59.991,1493810103,"201051344000417","219011344069620",18.85,5.50,0,295.16,337.24,7.5,5.4,0.027,639997.7,639997.7,4145,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810117,1932478.00
05/03/2017 07:15,2,0.227,ACTIVE,210.57,335.14,59.981,1493810103,"274151322000083","219011344069620",29.02,6.30,0,329.13,338.14,6.7,4.6,0.031,934942.3,934942.3,4091,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810118,1932479.00
05/03/2017 07:15,2,0.246,ACTIVE,211.03,335.44,59.975,1493810103,"274151322000076","219011344069620",29.60,7.30,0,330.33,338.74,7.4,5.2,0.040,996623.2,996623.2,4090,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810119,1932480.00
05/03/2017 07:15,2,0.316,ACTIVE,210.80,335.14,59.996,1493810103,"201051344000868","219011344069620",29.74,5.50,0,327.02,339.04,9.6,7.3,0.040,678336.8,678336.8,4119,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810120,1932481.00
05/03/2017 07:15,2,0.246,ACTIVE,210.12,334.54,59.975,1493810103,"274151322000095","219011344069620",27.73,6.00,0,329.13,337.54,6.9,4.7,0.031,987005.3,987005.3,4089,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810120,1932482.00
05/03/2017 07:15,2,0.314,ACTIVE,210.80,335.74,59.981,1493810103,"201051344000988","219011344069620",19.14,6.00,0,309.29,352.27,6.1,4.0,0.022,614937.2,614937.2,4138,0,0,0,L,1122011218,0,120.20,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810121,1932483.00
05/03/2017 07:15,2,0.330,ACTIVE,210.57,333.63,59.975,1493810103,"201051344001025","219011344069620",23.84,5.00,0,328.82,339.65,8.2,5.9,0.040,682267.5,682267.5,4129,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810122,1932484.00
05/03/2017 07:15,2,0.346,ACTIVE,210.80,333.63,59.986,1493810103,"201051344000458","219011344069620",28.67,7.00,0,327.62,339.95,10.0,7.8,0.044,690527.9,690527.9,4106,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810123,1932485.00
05/03/2017 07:15,2,0.312,ACTIVE,211.48,337.54,59.975,1493810103,"201051344000853","219011344069620",30.61,5.50,0,328.52,340.85,9.8,7.5,0.040,691042.0,691042.0,4109,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810124,1932486.00
05/03/2017 07:15,2,0.309,ACTIVE,211.03,335.74,59.981,1493810103,"201051344000685","219011344069620",30.32,5.50,0,327.32,341.75,9.5,7.3,0.040,683125.6,683125.6,4128,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810125,1932487.00
05/03/2017 07:15,2,0.291,ACTIVE,211.03,335.74,59.986,1493810103,"201051344000917","219011344069620",29.60,6.30,0,327.92,340.85,8.8,6.5,0.027,679821.7,679821.7,4119,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810126,1932488.00
05/03/2017 07:15,2,0.285,ACTIVE,211.03,334.54,59.975,1493810103,"201051344001145","219011344069620",29.94,5.00,0,328.22,340.25,8.7,6.5,0.035,687684.2,687684.2,4109,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810127,1932489.00
05/03/2017 07:15,2,0.330,ACTIVE,210.80,334.54,60.023,1493810103,"201051344000651","219011344069620",30.00,4.00,0,329.73,339.95,10.0,7.7,0.040,676128.3,676128.3,4127,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810128,1932490.00
05/03/2017 07:15,2,0.221,ACTIVE,209.90,333.63,59.975,1493810103,"274151322000088","219011344069620",27.61,7.30,0,328.52,338.14,6.2,4.1,0.022,896099.2,896099.2,4096,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810129,1932491.00
05/03/2017 07:15,2,0.164,ACTIVE,211.03,342.65,59.965,1493810103,"274151322000068","219011344069620",31.73,7.70,0,330.03,345.96,5.3,3.2,0.022,772137.1,772137.1,4241,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810130,1932492.00
05/03/2017 07:15,2,0.324,ACTIVE,210.35,333.03,59.975,1493810103,"201051344001135","219011344069620",28.84,5.50,0,328.52,338.74,9.4,7.2,0.040,671793.1,671793.1,4121,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810131,1932493.00
05/03/2017 07:15,2,0.312,ACTIVE,210.80,340.85,59.970,1493810103,"201051344000594","219011344069620",30.89,6.00,0,326.12,346.56,9.8,7.6,0.049,692527.9,692527.9,4118,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810132,1932494.00
05/03/2017 07:15,2,0.305,ACTIVE,211.03,335.74,59.970,1493810103,"201051344001203","219011344069620",30.95,5.00,0,329.43,341.15,9.6,7.3,0.040,680707.4,680707.4,4130,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810133,1932495.00
05/03/2017 07:15,2,0.232,ACTIVE,210.35,333.93,59.970,1493810103,"274151322000054","219011344069620",27.59,8.50,0,328.52,337.84,6.5,4.4,0.031,914147.3,914147.3,4087,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810134,1932496.00
05/03/2017 07:15,2,0.324,ACTIVE,211.25,334.84,59.975,1493810103,"201051344000867","219011344069620",29.12,6.30,0,327.32,339.65,9.6,7.4,0.040,677261.1,677261.1,4131,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810135,1932497.00
05/03/2017 07:15,2,0.346,ACTIVE,210.80,344.76,59.933,1493810103,"201051344001093","219011344069620",31.83,6.30,0,328.22,348.36,11.2,8.9,0.035,679561.1,679561.1,4122,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810136,1932498.00
05/03/2017 07:15,2,0.262,ACTIVE,210.80,335.44,59.975,1493810103,"201051344000900","219011344069620",29.56,5.50,0,327.02,339.04,7.8,5.7,0.035,698657.4,698657.4,4108,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810137,1932499.00
05/03/2017 07:15,2,0.348,ACTIVE,211.25,335.74,59.981,1493810103,"201051344000648","219011344069620",28.77,4.50,0,328.22,339.95,10.2,7.9,0.044,687970.3,687970.3,4109,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810137,1932500.00
05/03/2017 07:15,2,0.312,ACTIVE,211.03,338.14,59.986,1493810103,"201051344000569","219011344069620",31.21,6.00,0,328.22,345.96,9.9,7.7,0.040,701019.0,701019.0,4100,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810138,1932501.00
05/03/2017 07:15,2,0.326,ACTIVE,211.03,334.84,59.981,1493810103,"201051344000983","219011344069620",28.96,6.00,0,327.32,351.97,9.6,7.4,0.044,691469.1,691469.1,4110,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810139,1932502.00
05/03/2017 07:15,2,0.305,ACTIVE,211.25,335.14,59.996,1493810103,"201051344001158","219011344069620",30.16,5.50,0,326.72,339.95,9.3,7.1,0.040,677038.7,677038.7,4119,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810140,1932503.00
05/03/2017 07:15,2,0.332,ACTIVE,211.48,336.34,59.986,1493810103,"201051344000576","219011344069620",30.34,5.50,0,327.62,340.25,10.2,7.9,0.044,691701.1,691701.1,4106,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810141,1932504.00
05/03/2017 07:15,2,0.203,ACTIVE,210.35,333.03,59.970,1493810103,"274151322000087","219011344069620",30.49,7.30,0,328.82,337.54,6.3,4.2,0.027,886359.1,886359.1,4168,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493810142,1932505.00
05/03/2017 07:30,2,0.449,ACTIVE,211.48,337.24,59.981,1493811004,"201051344000645","219011344069620",29.94,6.70,0,330.03,343.25,13.7,11.3,0.080,690561.1,690561.1,4104,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811005,1932506.00
05/03/2017 07:30,2,0.332,ACTIVE,210.57,335.14,59.981,1493811004,"274151322000085","219011344069620",27.95,7.70,0,330.63,339.65,9.4,7.1,0.044,911075.1,911075.1,4083,0,0,0,L,1151911521,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811006,1932507.00
05/03/2017 07:30,2,0.475,ACTIVE,211.48,338.14,59.970,1493811004,"201051344000633","219011344069620",29.60,6.70,0,329.13,344.15,14.3,11.8,0.084,676806.6,676806.6,4132,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811007,1932508.00
05/03/2017 07:30,2,0.480,ACTIVE,211.03,337.84,60.002,1493811004,"201051344000469","219011344069620",30.45,6.30,0,327.32,345.36,14.8,12.4,0.080,679803.4,679803.4,4118,0,0,0,L,1122011218,0,119.97,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811008,1932509.00
05/03/2017 07:30,2,0.461,ACTIVE,211.25,336.94,60.012,1493811004,"201051344000646","219011344069620",30.16,7.00,0,327.92,353.47,14.1,11.7,0.080,673421.2,673421.2,4126,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811009,1932510.00
05/03/2017 07:30,2,0.365,ACTIVE,209.67,335.14,59.965,1493811004,"274151322000052","219011344069620",30.12,7.70,0,329.43,339.95,11.2,8.9,0.066,944479.6,944479.6,4092,0,0,0,L,1151911521,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811010,1932511.00
05/03/2017 07:30,2,0.469,ACTIVE,211.70,338.14,60.002,1493811004,"201051344000585","219011344069620",30.08,7.00,0,328.52,343.85,14.3,11.9,0.075,684600.0,684600.0,4126,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811010,1932512.00
05/03/2017 07:30,2,0.525,ACTIVE,211.48,337.54,59.965,1493811004,"201051344001230","219011344069620",29.38,7.00,0,327.32,347.76,15.6,13.1,0.097,677916.8,677916.8,4122,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811011,1932513.00
05/03/2017 07:30,2,0.490,ACTIVE,212.16,339.04,59.975,1493811004,"201051344000582","219011344069620",30.73,6.00,0,329.13,347.76,15.3,12.8,0.088,667799.7,667799.7,4119,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811012,1932514.00
05/03/2017 07:30,2,0.564,ACTIVE,211.25,342.05,59.970,1493811004,"201051344000955","219011344069620",31.37,6.70,0,327.02,350.47,18.0,15.4,0.110,686319.1,686319.1,4129,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811013,1932515.00
05/03/2017 07:30,2,0.209,ACTIVE,210.35,412.98,59.970,1493811004,"274151322000094","219011344069620",39.06,7.30,0,330.63,416.29,8.3,6.1,0.044,771788.8,771788.8,4226,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811014,1932516.00
05/03/2017 07:30,2,0.492,ACTIVE,211.03,336.04,60.002,1493811004,"201051344000579","219011344069620",29.98,7.70,0,329.73,349.86,15.0,12.5,0.080,697431.8,697431.8,4114,0,0,0,L,1122011218,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811015,1932517.00
05/03/2017 07:30,2,0.555,ACTIVE,211.48,337.54,59.965,1493811004,"201051344000890","219011344069620",30.53,7.00,0,327.02,351.97,17.2,14.7,0.102,680189.2,680189.2,4130,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811016,1932518.00
05/03/2017 07:30,2,0.547,ACTIVE,211.93,338.74,59.959,1493811004,"201051344000438","219011344069620",30.81,6.30,0,328.52,349.56,17.1,14.6,0.097,682986.2,682986.2,4120,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811017,1932519.00
05/03/2017 07:30,2,0.551,ACTIVE,211.93,337.54,59.954,1493811004,"201051344000417","219011344069620",20.14,6.30,0,327.92,341.45,11.2,8.9,0.066,639999.4,639999.4,4146,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811018,1932520.00
05/03/2017 07:30,2,0.322,ACTIVE,210.35,334.24,59.928,1493811004,"274151322000083","219011344069620",29.26,7.00,0,330.63,339.04,9.6,7.3,0.044,934943.8,934943.8,4092,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811019,1932521.00
05/03/2017 07:30,2,0.371,ACTIVE,211.03,338.74,59.959,1493811004,"274151322000076","219011344069620",31.17,8.00,0,330.93,345.06,11.7,9.4,0.071,996625.0,996625.0,4091,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811020,1932522.00
05/03/2017 07:30,2,0.461,ACTIVE,211.03,336.34,59.965,1493811004,"201051344000868","219011344069620",29.98,6.30,0,328.52,346.86,14.0,11.6,0.080,678339.0,678339.0,4120,0,0,0,L,1122011218,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811021,1932523.00
05/03/2017 07:30,2,0.336,ACTIVE,210.35,335.44,59.954,1493811004,"274151322000095","219011344069620",29.66,6.70,0,330.33,339.04,10.1,7.8,0.053,987006.8,987006.8,4090,0,0,0,L,1151911521,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811022,1932524.00
05/03/2017 07:30,2,0.441,ACTIVE,211.03,336.94,59.944,1493811004,"201051344000988","219011344069620",20.06,6.70,0,327.32,341.75,9.0,6.7,0.053,614938.5,614938.5,4139,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811022,1932525.00
05/03/2017 07:30,2,0.486,ACTIVE,211.48,338.44,59.959,1493811004,"201051344001025","219011344069620",31.15,6.30,0,325.52,350.77,15.3,12.9,0.093,682270.0,682270.0,4130,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811023,1932526.00
05/03/2017 07:30,2,0.455,ACTIVE,211.03,335.74,59.949,1493811004,"201051344000458","219011344069620",29.50,8.00,0,328.22,341.75,13.7,11.3,0.080,690530.2,690530.2,4107,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811024,1932527.00
05/03/2017 07:30,2,0.438,ACTIVE,211.70,337.84,59.949,1493811004,"201051344000853","219011344069620",29.80,6.70,0,330.93,342.95,13.2,10.8,0.075,691044.2,691044.2,4110,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811025,1932528.00
05/03/2017 07:30,2,0.500,ACTIVE,211.93,338.74,59.959,1493811004,"201051344000685","219011344069620",30.85,6.30,0,328.22,348.66,15.6,13.2,0.097,683128.0,683128.0,4129,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811026,1932529.00
05/03/2017 07:30,2,0.455,ACTIVE,211.70,339.04,59.944,1493811004,"201051344000917","219011344069620",31.07,7.00,0,328.22,353.17,14.3,11.9,0.084,679823.8,679823.8,4120,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811027,1932530.00
05/03/2017 07:30,2,0.457,ACTIVE,211.93,338.14,59.970,1493811004,"201051344001145","219011344069620",30.08,6.30,0,329.13,346.56,13.9,11.5,0.080,687686.3,687686.3,4110,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811028,1932531.00
05/03/2017 07:30,2,0.535,ACTIVE,211.93,338.14,59.965,1493811004,"201051344000651","219011344069620",29.44,5.50,0,328.22,345.36,16.0,13.5,0.093,676130.8,676130.8,4128,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811029,1932532.00
05/03/2017 07:30,2,0.348,ACTIVE,210.12,334.54,59.954,1493811004,"274151322000088","219011344069620",29.10,8.50,0,330.03,339.65,10.2,8.0,0.057,896100.6,896100.6,4097,0,0,0,L,1151911521,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811030,1932533.00
05/03/2017 07:30,2,0.236,ACTIVE,211.03,424.41,59.970,1493811004,"274151322000068","219011344069620",40.24,10.00,0,333.03,430.12,9.6,7.3,0.040,772138.4,772138.4,4242,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811031,1932534.00
05/03/2017 07:30,2,0.504,ACTIVE,211.48,337.54,59.965,1493811004,"201051344001135","219011344069620",30.10,6.30,0,328.22,350.17,15.4,12.9,0.088,671795.5,671795.5,4122,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811032,1932535.00
05/03/2017 07:30,2,0.480,ACTIVE,210.57,336.34,59.954,1493811004,"201051344000594","219011344069620",29.58,7.00,0,328.22,351.07,14.4,12.0,0.080,692530.3,692530.3,4119,0,0,0,L,1122011218,0,120.20,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811033,1932536.00
05/03/2017 07:30,2,0.533,ACTIVE,211.70,337.54,59.954,1493811004,"201051344001203","219011344069620",30.55,6.30,0,329.13,354.97,16.5,14.0,0.106,680709.9,680709.9,4131,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811034,1932537.00
05/03/2017 07:30,2,0.348,ACTIVE,210.12,335.74,59.954,1493811004,"274151322000054","219011344069620",29.06,9.70,0,329.73,339.65,10.2,8.0,0.053,914148.8,914148.8,4088,0,0,0,L,1151911521,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811035,1932538.00
05/03/2017 07:30,2,0.469,ACTIVE,211.03,334.84,59.949,1493811004,"201051344000867","219011344069620",29.56,7.30,0,328.22,345.06,14.1,11.6,0.066,677263.4,677263.4,4132,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811035,1932539.00
05/03/2017 07:30,2,0.592,ACTIVE,211.70,341.45,59.965,1493811004,"201051344001093","219011344069620",31.33,7.00,0,329.43,352.57,18.8,16.2,0.110,679564.2,679564.2,4123,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811036,1932540.00
05/03/2017 07:30,2,0.412,ACTIVE,210.80,336.64,59.991,1493811004,"201051344000900","219011344069620",29.38,6.30,0,328.22,342.35,12.3,9.9,0.075,698659.3,698659.3,4109,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811037,1932541.00
05/03/2017 07:30,2,0.434,ACTIVE,211.03,336.34,59.949,1493811004,"201051344000648","219011344069620",30.45,6.00,0,329.73,348.66,13.4,11.0,0.075,687972.6,687972.6,4110,0,0,0,L,1122011218,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811038,1932542.00
05/03/2017 07:30,2,0.449,ACTIVE,211.03,335.74,59.965,1493811004,"201051344000569","219011344069620",30.53,7.00,0,330.63,345.96,13.9,11.5,0.075,701021.3,701021.3,4101,0,0,0,L,1122011218,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811039,1932543.00
05/03/2017 07:30,2,0.432,ACTIVE,211.03,336.04,59.944,1493811004,"201051344000983","219011344069620",30.36,7.00,0,328.82,342.35,13.3,10.9,0.080,691471.2,691471.2,4111,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811040,1932544.00
05/03/2017 07:30,2,0.451,ACTIVE,211.03,336.04,59.959,1493811004,"201051344001158","219011344069620",29.96,6.70,0,328.22,344.76,13.7,11.3,0.088,677040.9,677040.9,4120,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811041,1932545.00
05/03/2017 07:30,2,0.469,ACTIVE,211.48,337.54,59.965,1493811004,"201051344000576","219011344069620",30.00,6.30,0,330.33,343.25,14.3,11.8,0.084,691703.4,691703.4,4107,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811042,1932546.00
05/03/2017 07:30,2,0.328,ACTIVE,210.35,334.24,59.954,1493811004,"274151322000087","219011344069620",29.20,8.50,0,330.03,339.04,9.8,7.5,0.053,886360.5,886360.5,4169,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811043,1932547.00
05/03/2017 07:45,2,0.723,ACTIVE,212.16,340.25,59.981,1493811903,"201051344000645","219011344069620",30.71,7.70,0,330.33,349.26,22.6,19.8,0.164,690564.9,690564.9,4105,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811904,1932548.00
05/03/2017 07:45,2,0.613,ACTIVE,210.35,337.24,59.970,1493811903,"274151322000085","219011344069620",29.58,9.00,0,330.63,343.85,18.4,15.8,0.110,911077.9,911077.9,4084,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811905,1932549.00
