ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 07:45,2,0.734,ACTIVE,211.93,342.35,59.965,1493811903,"201051344000633","219011344069620",31.17,7.30,0,328.82,354.67,23.2,20.5,0.168,676810.5,676810.5,4133,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811906,1932550.00
05/03/2017 07:45,2,0.771,ACTIVE,211.70,340.25,59.975,1493811903,"201051344000469","219011344069620",30.57,7.30,0,327.92,361.89,24.0,21.2,0.172,679807.5,679807.5,4119,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811907,1932551.00
05/03/2017 07:45,2,0.814,ACTIVE,211.48,341.75,59.954,1493811903,"201051344000646","219011344069620",30.61,8.00,0,329.43,359.48,25.3,22.5,0.190,673425.5,673425.5,4127,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811908,1932552.00
05/03/2017 07:45,2,0.650,ACTIVE,210.35,336.34,59.949,1493811903,"274151322000052","219011344069620",30.81,9.30,0,326.72,345.36,20.4,17.7,0.128,944482.8,944482.8,4093,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811909,1932553.00
05/03/2017 07:45,2,0.756,ACTIVE,211.93,341.15,59.981,1493811903,"201051344000585","219011344069620",30.77,9.00,0,329.43,352.87,23.6,20.9,0.168,684603.9,684603.9,4127,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811910,1932554.00
05/03/2017 07:45,2,0.824,ACTIVE,211.48,343.25,59.975,1493811903,"201051344001230","219011344069620",31.19,9.30,0,328.52,354.07,26.1,23.3,0.199,677921.3,677921.3,4123,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811911,1932555.00
05/03/2017 07:45,2,0.799,ACTIVE,212.16,341.45,59.981,1493811903,"201051344000582","219011344069620",30.87,7.00,0,330.63,353.17,25.0,22.2,0.177,667804.0,667804.0,4120,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811912,1932556.00
05/03/2017 07:45,2,0.914,ACTIVE,211.25,341.75,59.981,1493811903,"201051344000955","219011344069620",30.95,8.00,0,329.43,358.88,28.7,25.8,0.212,686324.1,686324.1,4130,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811913,1932557.00
05/03/2017 07:45,2,0.414,ACTIVE,210.35,431.62,59.970,1493811903,"274151322000094","219011344069620",40.67,9.30,0,331.83,451.16,17.0,14.5,0.106,771791.3,771791.3,4227,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811914,1932558.00
05/03/2017 07:45,2,0.746,ACTIVE,211.70,343.85,59.975,1493811903,"201051344000579","219011344069620",31.43,9.00,0,330.03,358.28,23.8,21.0,0.164,697436.0,697436.0,4115,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811915,1932559.00
05/03/2017 07:45,2,0.895,ACTIVE,211.25,340.25,59.938,1493811903,"201051344000890","219011344069620",30.87,8.50,0,328.52,356.48,28.0,25.1,0.190,680194.1,680194.1,4131,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811916,1932560.00
05/03/2017 07:45,2,0.875,ACTIVE,211.70,341.45,59.970,1493811903,"201051344000438","219011344069620",30.97,7.70,0,330.33,357.38,27.5,24.6,0.199,682991.1,682991.1,4121,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811917,1932561.00
05/03/2017 07:45,2,0.873,ACTIVE,211.93,339.04,59.981,1493811903,"201051344000417","219011344069620",20.18,7.30,0,330.33,346.56,17.8,15.3,0.124,640002.4,640002.4,4147,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811918,1932562.00
05/03/2017 07:45,2,0.570,ACTIVE,210.57,338.14,59.975,1493811903,"274151322000083","219011344069620",30.61,8.00,0,329.73,344.15,17.6,15.1,0.119,934946.4,934946.4,4093,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811919,1932563.00
05/03/2017 07:45,2,0.689,ACTIVE,211.03,345.96,59.981,1493811903,"274151322000076","219011344069620",31.43,9.70,0,327.62,352.87,22.0,19.3,0.141,996628.5,996628.5,4092,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811920,1932564.00
05/03/2017 07:45,2,0.750,ACTIVE,211.25,339.65,59.986,1493811903,"201051344000868","219011344069620",30.63,7.70,0,329.43,351.37,23.3,20.6,0.168,678343.0,678343.0,4121,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811921,1932565.00
05/03/2017 07:45,2,0.605,ACTIVE,210.57,345.06,59.975,1493811903,"274151322000095","219011344069620",31.55,7.70,0,330.03,351.37,19.3,16.7,0.119,987009.7,987009.7,4091,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811921,1932566.00
05/03/2017 07:45,2,0.738,ACTIVE,211.48,339.34,59.981,1493811903,"201051344000988","219011344069620",20.14,7.70,0,329.43,345.96,15.1,12.6,0.115,614940.8,614940.8,4140,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811922,1932567.00
05/03/2017 07:45,2,0.814,ACTIVE,211.48,340.25,59.954,1493811903,"201051344001025","219011344069620",30.83,7.70,0,330.63,354.67,25.5,22.7,0.186,682274.3,682274.3,4131,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811923,1932568.00
05/03/2017 07:45,2,0.705,ACTIVE,211.70,339.34,59.938,1493811903,"201051344000458","219011344069620",30.32,9.30,0,329.43,349.86,21.6,19.0,0.155,690533.9,690533.9,4108,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811924,1932569.00
05/03/2017 07:45,2,0.699,ACTIVE,212.16,341.15,59.981,1493811903,"201051344000853","219011344069620",30.67,7.70,0,331.53,357.08,21.7,19.1,0.155,691047.8,691047.8,4111,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811925,1932570.00
05/03/2017 07:45,2,0.824,ACTIVE,211.93,342.05,59.981,1493811903,"201051344000685","219011344069620",30.67,8.00,0,330.93,353.17,25.6,22.8,0.194,683132.5,683132.5,4130,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811926,1932571.00
05/03/2017 07:45,2,0.779,ACTIVE,211.70,342.05,60.002,1493811903,"201051344000917","219011344069620",30.87,8.50,0,329.73,352.57,24.4,21.6,0.181,679828.0,679828.0,4121,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811927,1932572.00
05/03/2017 07:45,2,0.756,ACTIVE,211.93,342.35,59.975,1493811903,"201051344001145","219011344069620",31.21,7.70,0,330.63,354.67,23.9,21.1,0.172,687690.3,687690.3,4111,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811928,1932573.00
05/03/2017 07:45,2,0.832,ACTIVE,211.70,340.85,59.981,1493811903,"201051344000651","219011344069620",31.07,6.70,0,331.23,354.07,26.2,23.3,0.181,676135.4,676135.4,4129,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811929,1932574.00
05/03/2017 07:45,2,0.625,ACTIVE,209.90,337.54,59.981,1493811903,"274151322000088","219011344069620",29.82,9.30,0,329.73,344.15,18.9,16.3,0.106,896103.6,896103.6,4098,0,0,0,L,1151911521,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811930,1932575.00
05/03/2017 07:45,2,0.410,ACTIVE,211.25,441.24,59.996,1493811903,"274151322000068","219011344069620",41.73,12.00,0,332.43,446.95,17.4,14.9,0.102,772141.1,772141.1,4243,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811930,1932576.00
05/03/2017 07:45,2,0.811,ACTIVE,211.25,340.55,59.981,1493811903,"201051344001135","219011344069620",30.99,7.70,0,329.43,352.87,25.5,22.7,0.186,671799.9,671799.9,4123,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811931,1932577.00
05/03/2017 07:45,2,0.760,ACTIVE,211.03,338.44,59.981,1493811903,"201051344000594","219011344069620",30.47,8.00,0,327.62,352.27,23.4,20.7,0.164,692534.2,692534.2,4120,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811932,1932578.00
05/03/2017 07:45,2,0.871,ACTIVE,211.93,341.75,59.981,1493811903,"201051344001203","219011344069620",30.81,7.30,0,330.33,357.98,27.3,24.4,0.203,680714.6,680714.6,4132,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811933,1932579.00
05/03/2017 07:45,2,0.611,ACTIVE,210.12,335.74,59.965,1493811903,"274151322000054","219011344069620",30.26,10.30,0,329.73,344.15,18.7,16.2,0.119,914151.7,914151.7,4089,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811934,1932580.00
05/03/2017 07:45,2,0.748,ACTIVE,211.70,339.04,59.981,1493811903,"201051344000867","219011344069620",30.85,8.00,0,328.82,350.47,23.4,20.7,0.164,677267.4,677267.4,4133,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811935,1932581.00
05/03/2017 07:45,2,0.955,ACTIVE,211.93,342.95,59.981,1493811903,"201051344001093","219011344069620",31.03,8.50,0,330.33,357.68,30.1,27.1,0.217,679569.6,679569.6,4124,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811936,1932582.00
05/03/2017 07:45,2,0.705,ACTIVE,211.48,340.55,59.975,1493811903,"201051344000900","219011344069620",30.32,7.30,0,327.62,354.07,21.7,19.0,0.164,698662.8,698662.8,4110,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811937,1932583.00
05/03/2017 07:45,2,0.742,ACTIVE,211.70,340.55,59.975,1493811903,"201051344000648","219011344069620",30.36,6.70,0,329.13,354.67,22.9,20.2,0.159,687976.4,687976.4,4111,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811938,1932584.00
05/03/2017 07:45,2,0.727,ACTIVE,211.70,339.95,59.975,1493811903,"201051344000569","219011344069620",30.49,8.00,0,328.22,353.17,22.5,19.8,0.159,701025.1,701025.1,4102,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811939,1932585.00
05/03/2017 07:45,2,0.699,ACTIVE,211.48,337.54,59.991,1493811903,"201051344000983","219011344069620",30.63,8.00,0,328.52,353.77,21.8,19.1,0.155,691474.9,691474.9,4112,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811940,1932586.00
05/03/2017 07:45,2,0.738,ACTIVE,211.70,339.95,59.996,1493811903,"201051344001158","219011344069620",30.51,7.70,0,328.52,349.86,22.9,20.1,0.168,677044.7,677044.7,4121,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811941,1932587.00
05/03/2017 07:45,2,0.730,ACTIVE,211.93,340.55,59.986,1493811903,"201051344000576","219011344069620",30.85,7.30,0,329.43,351.67,22.9,20.2,0.159,691707.3,691707.3,4108,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811941,1932588.00
05/03/2017 07:45,2,0.615,ACTIVE,210.35,336.64,59.975,1493811903,"274151322000087","219011344069620",29.70,9.70,0,329.73,343.55,18.5,15.9,0.106,886363.3,886363.3,4170,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493811942,1932589.00
05/03/2017 08:00,2,1.111,ACTIVE,212.38,345.06,59.975,1493812803,"201051344000645","219011344069620",30.97,9.30,0,330.93,360.69,34.9,31.8,0.265,690571.2,690571.2,4106,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812804,1932590.00
05/03/2017 08:00,2,0.977,ACTIVE,211.03,340.85,59.970,1493812803,"274151322000085","219011344069620",30.57,10.70,0,327.32,349.86,30.2,27.3,0.190,911083.2,911083.2,4085,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812805,1932591.00
05/03/2017 08:00,2,1.141,ACTIVE,212.38,345.96,59.965,1493812803,"201051344000633","219011344069620",30.83,9.00,0,331.83,362.49,35.7,32.5,0.287,676817.1,676817.1,4134,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812806,1932592.00
05/03/2017 08:00,2,1.178,ACTIVE,212.38,345.36,59.933,1493812803,"201051344000469","219011344069620",30.67,9.00,0,329.43,361.29,36.6,33.4,0.292,679814.2,679814.2,4120,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812807,1932593.00
05/03/2017 08:00,2,1.199,ACTIVE,212.16,346.86,60.002,1493812803,"201051344000646","219011344069620",31.19,9.70,0,329.13,361.89,38.0,34.7,0.301,673432.6,673432.6,4128,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812808,1932594.00
05/03/2017 08:00,2,1.047,ACTIVE,210.57,343.85,59.954,1493812803,"274151322000052","219011344069620",30.63,10.70,0,325.82,351.97,32.5,29.5,0.212,944488.6,944488.6,4094,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812809,1932595.00
05/03/2017 08:00,2,1.148,ACTIVE,212.38,345.66,59.965,1493812803,"201051344000585","219011344069620",30.97,11.00,0,330.63,361.89,36.1,32.9,0.283,684610.6,684610.6,4128,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812810,1932596.00
05/03/2017 08:00,2,1.252,ACTIVE,211.93,345.06,59.959,1493812803,"201051344001230","219011344069620",30.97,11.70,0,328.22,363.39,39.3,36.0,0.314,677928.6,677928.6,4124,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812811,1932597.00
05/03/2017 08:00,2,1.195,ACTIVE,212.83,345.96,59.933,1493812803,"201051344000582","219011344069620",30.93,9.00,0,330.33,362.49,37.5,34.3,0.292,667811.0,667811.0,4121,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812812,1932598.00
05/03/2017 08:00,2,1.326,ACTIVE,211.93,347.16,59.928,1493812803,"201051344000955","219011344069620",31.17,10.00,0,330.03,365.49,41.9,38.5,0.336,686332.1,686332.1,4131,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812813,1932599.00
05/03/2017 08:00,2,0.676,ACTIVE,211.25,435.83,59.970,1493812803,"274151322000094","219011344069620",40.83,11.30,0,332.73,449.05,27.8,24.9,0.177,771796.2,771796.2,4228,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812813,1932600.00
05/03/2017 08:00,2,1.166,ACTIVE,212.16,344.76,59.965,1493812803,"201051344000579","219011344069620",30.81,10.30,0,331.83,360.99,36.4,33.2,0.278,697442.7,697442.7,4116,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812814,1932601.00
05/03/2017 08:00,2,1.309,ACTIVE,211.93,345.36,59.965,1493812803,"201051344000890","219011344069620",31.01,10.30,0,328.52,363.69,41.1,37.8,0.314,680201.9,680201.9,4132,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812815,1932602.00
05/03/2017 08:00,2,1.273,ACTIVE,212.38,348.66,59.938,1493812803,"201051344000438","219011344069620",31.45,9.30,0,330.63,366.40,40.6,37.3,0.318,682998.7,682998.7,4122,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812816,1932603.00
05/03/2017 08:00,2,1.279,ACTIVE,212.38,342.05,59.965,1493812803,"201051344000417","219011344069620",20.24,9.00,0,330.33,352.87,26.2,23.4,0.199,640007.2,640007.2,4148,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812817,1932604.00
05/03/2017 08:00,2,0.936,ACTIVE,211.03,338.14,59.970,1493812803,"274151322000083","219011344069620",30.69,9.30,0,327.02,351.07,29.1,26.2,0.190,934951.5,934951.5,4094,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812818,1932605.00
05/03/2017 08:00,2,1.111,ACTIVE,211.48,346.26,59.965,1493812803,"274151322000076","219011344069620",31.61,11.00,0,332.13,360.08,35.6,32.4,0.243,996634.9,996634.9,4093,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812819,1932606.00
05/03/2017 08:00,2,1.158,ACTIVE,211.93,344.15,59.959,1493812803,"201051344000868","219011344069620",30.67,9.00,0,328.82,361.29,36.0,32.8,0.278,678349.5,678349.5,4122,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812820,1932607.00
05/03/2017 08:00,2,1.008,ACTIVE,211.03,350.17,59.954,1493812803,"274151322000095","219011344069620",31.63,9.70,0,327.32,358.88,32.3,29.2,0.212,987015.4,987015.4,4092,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812821,1932608.00
05/03/2017 08:00,2,1.145,ACTIVE,212.16,342.95,59.965,1493812803,"201051344000988","219011344069620",20.46,9.30,0,329.43,353.47,23.8,21.0,0.186,614945.0,614945.0,4141,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812821,1932609.00
05/03/2017 08:00,2,1.227,ACTIVE,212.16,345.36,59.949,1493812803,"201051344001025","219011344069620",30.87,9.70,0,330.63,362.79,38.4,35.1,0.296,682281.5,682281.5,4132,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812822,1932610.00
05/03/2017 08:00,2,1.090,ACTIVE,212.16,344.15,59.959,1493812803,"201051344000458","219011344069620",30.51,10.70,0,330.03,358.58,33.7,30.6,0.265,690540.0,690540.0,4109,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812823,1932611.00
05/03/2017 08:00,2,1.080,ACTIVE,212.83,345.66,59.981,1493812803,"201051344000853","219011344069620",31.13,9.30,0,331.23,360.38,34.1,31.0,0.265,691054.0,691054.0,4112,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812824,1932612.00
05/03/2017 08:00,2,1.229,ACTIVE,212.38,346.26,59.965,1493812803,"201051344000685","219011344069620",30.97,9.70,0,330.33,362.49,38.6,35.3,0.314,683139.6,683139.6,4131,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812825,1932613.00
05/03/2017 08:00,2,1.189,ACTIVE,212.38,346.56,59.965,1493812803,"201051344000917","219011344069620",30.83,10.30,0,330.03,361.29,37.2,34.0,0.296,679834.8,679834.8,4122,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812826,1932614.00
05/03/2017 08:00,2,1.176,ACTIVE,212.38,345.66,60.007,1493812803,"201051344001145","219011344069620",30.71,9.00,0,331.23,362.19,36.6,33.4,0.283,687697.0,687697.0,4112,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812827,1932615.00
05/03/2017 08:00,2,1.246,ACTIVE,212.38,345.66,59.975,1493812803,"201051344000651","219011344069620",30.85,8.50,0,330.63,362.19,39.0,35.7,0.305,676142.6,676142.6,4130,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812828,1932616.00
05/03/2017 08:00,2,1.012,ACTIVE,210.57,337.54,59.965,1493812803,"274151322000088","219011344069620",30.16,11.00,0,326.42,350.77,30.9,27.9,0.194,896109.0,896109.0,4099,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812829,1932617.00
05/03/2017 08:00,2,0.695,ACTIVE,211.48,431.92,59.954,1493812803,"274151322000068","219011344069620",40.87,14.00,0,332.73,452.66,29.0,26.1,0.186,772146.1,772146.1,4244,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812830,1932618.00
05/03/2017 08:00,2,1.229,ACTIVE,212.16,345.36,59.970,1493812803,"201051344001135","219011344069620",30.75,9.30,0,330.33,363.39,38.3,35.0,0.309,671807.0,671807.0,4124,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812830,1932619.00
05/03/2017 08:00,2,1.162,ACTIVE,211.70,343.55,59.959,1493812803,"201051344000594","219011344069620",30.53,9.70,0,326.72,361.29,36.0,32.8,0.278,692540.9,692540.9,4121,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812832,1932620.00
05/03/2017 08:00,2,1.289,ACTIVE,212.38,346.86,59.965,1493812803,"201051344001203","219011344069620",30.93,9.70,0,330.03,366.10,40.5,37.1,0.323,680722.2,680722.2,4133,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812833,1932621.00
05/03/2017 08:00,2,1.010,ACTIVE,210.57,344.15,59.970,1493812803,"274151322000054","219011344069620",30.32,12.00,0,326.12,351.37,30.9,27.9,0.212,914157.2,914157.2,4090,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812834,1932622.00
05/03/2017 08:00,2,1.158,ACTIVE,212.16,344.15,60.012,1493812803,"201051344000867","219011344069620",30.77,9.70,0,329.73,360.69,36.2,33.0,0.283,677274.0,677274.0,4134,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812835,1932623.00
05/03/2017 08:00,2,1.361,ACTIVE,212.38,348.66,59.928,1493812803,"201051344001093","219011344069620",31.35,10.30,0,330.03,366.40,43.3,39.9,0.336,679577.9,679577.9,4125,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812836,1932624.00
05/03/2017 08:00,2,1.098,ACTIVE,211.93,346.26,59.965,1493812803,"201051344000900","219011344069620",31.23,8.50,0,330.03,360.38,34.7,31.6,0.278,698669.0,698669.0,4111,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812837,1932625.00
05/03/2017 08:00,2,1.131,ACTIVE,212.16,345.36,59.975,1493812803,"201051344000648","219011344069620",30.45,8.00,0,330.63,360.08,34.9,31.8,0.278,687982.8,687982.8,4112,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812837,1932626.00
05/03/2017 08:00,2,1.111,ACTIVE,212.16,344.76,59.975,1493812803,"201051344000569","219011344069620",30.89,9.30,0,330.93,360.69,34.8,31.6,0.274,701031.5,701031.5,4103,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812838,1932627.00
05/03/2017 08:00,2,1.096,ACTIVE,212.38,344.15,59.970,1493812803,"201051344000983","219011344069620",30.69,9.70,0,329.43,360.69,34.1,31.0,0.274,691481.0,691481.0,4113,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812839,1932628.00
05/03/2017 08:00,2,1.141,ACTIVE,212.16,345.36,59.975,1493812803,"201051344001158","219011344069620",30.79,9.30,0,330.03,359.78,35.6,32.4,0.287,677051.2,677051.2,4122,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812840,1932629.00
05/03/2017 08:00,2,1.125,ACTIVE,212.61,346.56,59.975,1493812803,"201051344000576","219011344069620",30.83,8.50,0,331.23,360.08,35.2,32.1,0.270,691713.8,691713.8,4109,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812841,1932630.00
05/03/2017 08:00,2,0.984,ACTIVE,211.03,341.45,59.970,1493812803,"274151322000087","219011344069620",30.06,11.30,0,326.42,349.86,30.0,27.0,0.194,886368.6,886368.6,4171,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493812842,1932631.00
05/03/2017 08:15,2,1.602,ACTIVE,214.41,354.07,59.986,1493813703,"201051344000645","219011344069620",30.71,11.00,0,331.53,374.21,49.8,46.2,0.407,690580.9,690580.9,4107,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813704,1932632.00
05/03/2017 08:15,2,1.447,ACTIVE,212.83,351.37,59.981,1493813703,"274151322000085","219011344069620",30.28,12.00,0,329.73,367.00,44.4,40.9,0.296,911091.7,911091.7,4086,0,0,0,L,1151911521,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813705,1932633.00
05/03/2017 08:15,2,1.602,ACTIVE,214.41,354.67,59.975,1493813703,"201051344000633","219011344069620",31.09,10.70,0,331.23,375.41,50.5,46.8,0.415,676827.0,676827.0,4135,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813706,1932634.00
05/03/2017 08:15,2,1.645,ACTIVE,214.19,354.67,59.986,1493813703,"201051344000469","219011344069620",30.91,10.70,0,330.03,374.21,51.5,47.8,0.415,679824.3,679824.3,4121,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813707,1932635.00
05/03/2017 08:15,2,1.695,ACTIVE,213.74,353.17,59.991,1493813703,"201051344000646","219011344069620",30.49,11.00,0,330.63,390.44,52.4,48.6,0.433,673443.0,673443.0,4129,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813708,1932636.00
05/03/2017 08:15,2,1.514,ACTIVE,212.16,348.66,59.975,1493813703,"274151322000052","219011344069620",30.57,12.30,0,327.32,367.00,46.8,43.3,0.309,944497.6,944497.6,4095,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813709,1932637.00
05/03/2017 08:15,2,1.613,ACTIVE,214.41,353.77,59.981,1493813703,"201051344000585","219011344069620",30.95,12.70,0,330.63,375.11,50.6,46.9,0.407,684620.5,684620.5,4129,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813710,1932638.00
05/03/2017 08:15,2,1.729,ACTIVE,213.74,353.17,59.975,1493813703,"201051344001230","219011344069620",30.97,14.00,0,327.62,385.63,54.2,50.4,0.442,677939.4,677939.4,4125,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813711,1932639.00
05/03/2017 08:15,2,1.676,ACTIVE,214.64,354.97,59.959,1493813703,"201051344000582","219011344069620",30.53,10.70,0,330.63,378.42,51.9,48.2,0.411,667821.3,667821.3,4122,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813712,1932640.00
05/03/2017 08:15,2,1.809,ACTIVE,213.74,354.67,59.991,1493813703,"201051344000955","219011344069620",31.05,11.70,0,329.43,385.03,56.9,53.0,0.460,686343.5,686343.5,4132,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813713,1932641.00
05/03/2017 08:15,2,0.984,ACTIVE,212.61,434.93,59.981,1493813703,"274151322000094","219011344069620",40.95,13.30,0,329.73,459.87,41.0,37.7,0.278,771804.0,771804.0,4229,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813714,1932642.00
05/03/2017 08:15,2,1.648,ACTIVE,214.19,354.97,59.928,1493813703,"201051344000579","219011344069620",30.59,12.00,0,331.83,373.91,51.1,47.4,0.407,697452.7,697452.7,4117,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813715,1932643.00
05/03/2017 08:15,2,1.795,ACTIVE,213.96,354.97,59.981,1493813703,"201051344000890","219011344069620",30.71,12.30,0,329.73,384.13,55.9,52.1,0.433,680213.1,680213.1,4133,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813715,1932644.00
05/03/2017 08:15,2,1.764,ACTIVE,214.19,354.67,59.975,1493813703,"201051344000438","219011344069620",31.09,11.00,0,332.73,386.53,55.6,51.7,0.446,683009.8,683009.8,4123,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813716,1932645.00
05/03/2017 08:15,2,1.773,ACTIVE,213.96,349.56,59.970,1493813703,"201051344000417","219011344069620",19.92,10.70,0,331.53,373.61,35.8,32.6,0.283,640014.2,640014.2,4149,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813717,1932646.00
05/03/2017 08:15,2,1.389,ACTIVE,212.38,354.67,59.981,1493813703,"274151322000083","219011344069620",30.67,11.30,0,329.73,368.20,43.1,39.7,0.301,934959.7,934959.7,4095,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813718,1932647.00
05/03/2017 08:15,2,1.619,ACTIVE,213.29,347.76,59.959,1493813703,"274151322000076","219011344069620",31.39,13.00,0,331.23,371.51,51.6,47.8,0.349,996644.8,996644.8,4094,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813719,1932648.00
05/03/2017 08:15,2,1.646,ACTIVE,213.74,352.87,59.938,1493813703,"201051344000868","219011344069620",30.49,10.70,0,330.33,373.31,50.8,47.1,0.407,678359.5,678359.5,4123,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813720,1932649.00
05/03/2017 08:15,2,1.508,ACTIVE,212.16,348.96,59.975,1493813703,"274151322000095","219011344069620",31.31,11.30,0,329.43,369.70,47.9,44.3,0.309,987024.5,987024.5,4093,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813721,1932650.00
05/03/2017 08:15,2,1.670,ACTIVE,213.96,351.37,59.975,1493813703,"201051344000988","219011344069620",20.00,11.00,0,330.63,364.59,33.9,30.8,0.274,614951.4,614951.4,4142,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813722,1932651.00
05/03/2017 08:15,2,1.699,ACTIVE,213.96,353.77,59.938,1493813703,"201051344001025","219011344069620",30.89,12.00,0,331.83,383.83,53.2,49.4,0.429,682292.1,682292.1,4133,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813723,1932652.00
05/03/2017 08:15,2,1.547,ACTIVE,214.19,352.27,59.981,1493813703,"201051344000458","219011344069620",30.81,12.30,0,332.13,372.11,48.3,44.7,0.398,690549.4,690549.4,4110,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813724,1932653.00
05/03/2017 08:15,2,1.561,ACTIVE,214.64,354.67,59.975,1493813703,"201051344000853","219011344069620",30.97,11.00,0,332.13,376.01,49.0,45.4,0.402,691063.5,691063.5,4113,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813724,1932654.00
05/03/2017 08:15,2,1.707,ACTIVE,214.19,354.97,59.981,1493813703,"201051344000685","219011344069620",30.87,11.30,0,331.83,376.01,53.4,49.6,0.451,683150.2,683150.2,4132,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813725,1932655.00
05/03/2017 08:15,2,1.656,ACTIVE,214.41,354.37,59.991,1493813703,"201051344000917","219011344069620",30.93,12.00,0,330.93,375.71,51.9,48.2,0.424,679845.0,679845.0,4123,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813726,1932656.00
05/03/2017 08:15,2,1.639,ACTIVE,214.19,353.77,59.981,1493813703,"201051344001145","219011344069620",30.97,11.00,0,332.43,375.41,51.4,47.7,0.415,687707.1,687707.1,4113,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813727,1932657.00
05/03/2017 08:15,2,1.707,ACTIVE,214.19,354.67,59.965,1493813703,"201051344000651","219011344069620",31.09,10.30,0,332.73,386.53,53.8,50.0,0.438,676153.3,676153.3,4131,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813728,1932658.00
05/03/2017 08:15,2,1.480,ACTIVE,212.61,354.67,59.970,1493813703,"274151322000088","219011344069620",30.10,12.70,0,329.43,367.30,45.1,41.7,0.301,896117.7,896117.7,4100,0,0,0,L,1151911521,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813729,1932659.00
05/03/2017 08:15,2,1.031,ACTIVE,213.29,422.30,59.975,1493813703,"274151322000068","219011344069620",39.66,15.80,0,329.73,464.08,41.5,38.1,0.270,772154.0,772154.0,4245,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813730,1932660.00
05/03/2017 08:15,2,1.693,ACTIVE,213.96,353.47,59.981,1493813703,"201051344001135","219011344069620",30.91,11.30,0,331.53,382.93,53.0,49.2,0.433,671817.5,671817.5,4125,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813731,1932661.00
05/03/2017 08:15,2,1.639,ACTIVE,213.74,352.87,59.975,1493813703,"201051344000594","219011344069620",30.81,11.00,0,329.73,373.31,51.1,47.4,0.411,692550.9,692550.9,4122,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813732,1932662.00
05/03/2017 08:15,2,1.773,ACTIVE,214.41,354.67,59.981,1493813703,"201051344001203","219011344069620",30.87,11.70,0,332.43,379.62,55.5,51.6,0.464,680733.3,680733.3,4134,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813732,1932663.00
05/03/2017 08:15,2,1.469,ACTIVE,212.16,347.16,59.981,1493813703,"274151322000054","219011344069620",30.40,13.70,0,328.52,371.21,45.2,41.7,0.296,914165.8,914165.8,4091,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813733,1932664.00
05/03/2017 08:15,2,1.635,ACTIVE,213.96,353.47,59.981,1493813703,"201051344000867","219011344069620",30.77,11.70,0,330.93,373.31,51.0,47.3,0.402,677284.0,677284.0,4135,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813734,1932665.00
05/03/2017 08:15,2,1.877,ACTIVE,214.19,356.18,59.981,1493813703,"201051344001093","219011344069620",30.73,12.30,0,331.23,388.64,58.4,54.5,0.460,679589.7,679589.7,4126,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813735,1932666.00
05/03/2017 08:15,2,1.613,ACTIVE,213.96,353.17,60.023,1493813703,"201051344000900","219011344069620",30.63,10.30,0,331.53,373.91,50.1,46.4,0.407,698678.8,698678.8,4112,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813736,1932667.00
05/03/2017 08:15,2,1.598,ACTIVE,214.19,352.87,59.986,1493813703,"201051344000648","219011344069620",30.67,10.00,0,331.53,373.31,49.7,46.1,0.398,687992.5,687992.5,4113,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813737,1932668.00
05/03/2017 08:15,2,1.578,ACTIVE,214.19,352.57,59.959,1493813703,"201051344000569","219011344069620",30.81,11.00,0,331.83,373.01,49.3,45.7,0.398,701041.1,701041.1,4104,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813738,1932669.00
05/03/2017 08:15,2,1.553,ACTIVE,213.96,352.57,59.991,1493813703,"201051344000983","219011344069620",31.07,11.30,0,330.93,373.01,48.9,45.3,0.407,691490.5,691490.5,4114,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813739,1932670.00
05/03/2017 08:15,2,1.625,ACTIVE,214.19,353.47,59.975,1493813703,"201051344001158","219011344069620",30.71,11.00,0,331.83,374.21,50.6,46.9,0.411,677061.1,677061.1,4123,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813740,1932671.00
05/03/2017 08:15,2,1.602,ACTIVE,214.41,354.97,60.018,1493813703,"201051344000576","219011344069620",30.75,10.30,0,332.13,375.71,49.9,46.3,0.393,691723.5,691723.5,4110,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813741,1932672.00
05/03/2017 08:15,2,1.436,ACTIVE,212.38,347.46,59.965,1493813703,"274151322000087","219011344069620",30.18,13.70,0,329.73,364.29,43.9,40.4,0.274,886377.0,886377.0,4172,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493813742,1932673.00
05/03/2017 08:30,2,2.150,ACTIVE,215.32,357.98,59.991,1493814603,"201051344000645","219011344069620",30.18,13.00,0,336.94,388.04,65.7,61.5,0.535,690594.4,690594.4,4108,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814604,1932674.00
05/03/2017 08:30,2,1.973,ACTIVE,213.51,359.48,59.991,1493814603,"274151322000085","219011344069620",29.52,14.30,0,329.43,370.00,59.0,55.0,0.398,911103.6,911103.6,4087,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814605,1932675.00
05/03/2017 08:30,2,2.154,ACTIVE,215.32,359.18,60.002,1493814603,"201051344000633","219011344069620",30.28,13.30,0,336.04,388.34,66.0,61.8,0.557,676840.5,676840.5,4136,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814606,1932676.00
05/03/2017 08:30,2,2.162,ACTIVE,215.32,359.18,60.002,1493814603,"201051344000469","219011344069620",30.65,12.70,0,336.04,387.74,67.1,62.9,0.561,679838.1,679838.1,4122,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814607,1932677.00
05/03/2017 08:30,2,2.158,ACTIVE,214.64,359.48,59.944,1493814603,"201051344000646","219011344069620",30.87,13.00,0,329.43,388.64,67.5,63.2,0.544,673456.9,673456.9,4130,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814608,1932678.00
05/03/2017 08:30,2,2.035,ACTIVE,212.83,359.48,59.996,1493814603,"274151322000052","219011344069620",30.10,15.00,0,327.62,371.81,62.0,57.9,0.433,944510.2,944510.2,4096,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814609,1932679.00
05/03/2017 08:30,2,2.104,ACTIVE,215.09,359.48,59.954,1493814603,"201051344000585","219011344069620",30.87,15.30,0,330.63,388.34,65.8,61.6,0.530,684634.0,684634.0,4130,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814610,1932680.00
05/03/2017 08:30,2,2.248,ACTIVE,214.41,358.88,59.996,1493814603,"201051344001230","219011344069620",30.49,16.70,0,331.53,385.33,69.4,65.1,0.579,677953.8,677953.8,4126,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814611,1932681.00
05/03/2017 08:30,2,2.182,ACTIVE,215.54,361.59,60.007,1493814603,"201051344000582","219011344069620",30.30,12.70,0,328.52,389.84,67.0,62.8,0.552,667835.1,667835.1,4123,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814612,1932682.00
05/03/2017 08:30,2,2.301,ACTIVE,214.41,359.18,60.012,1493814603,"201051344000955","219011344069620",30.95,14.00,0,330.93,387.14,72.2,67.7,0.601,686358.6,686358.6,4133,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814613,1932683.00
05/03/2017 08:30,2,1.309,ACTIVE,212.83,438.83,60.012,1493814603,"274151322000094","219011344069620",41.05,16.00,0,335.44,465.28,54.2,50.4,0.376,771815.0,771815.0,4230,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814614,1932684.00
05/03/2017 08:30,2,2.143,ACTIVE,215.09,358.28,60.028,1493814603,"201051344000579","219011344069620",30.83,13.70,0,336.64,388.34,67.0,62.7,0.548,697466.4,697466.4,4118,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814615,1932685.00
05/03/2017 08:30,2,2.285,ACTIVE,214.41,359.48,60.018,1493814603,"201051344000890","219011344069620",30.69,15.50,0,334.24,389.84,71.1,66.7,0.570,680227.9,680227.9,4134,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814616,1932686.00
05/03/2017 08:30,2,2.262,ACTIVE,214.87,359.78,60.018,1493814603,"201051344000438","219011344069620",30.85,13.30,0,336.34,392.25,70.6,66.2,0.575,683024.5,683024.5,4124,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814617,1932687.00
05/03/2017 08:30,2,2.264,ACTIVE,214.87,354.07,60.034,1493814603,"201051344000417","219011344069620",19.90,13.30,0,332.13,374.21,45.6,42.1,0.376,640023.5,640023.5,4150,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814618,1932688.00
05/03/2017 08:30,2,1.889,ACTIVE,213.06,355.88,60.007,1493814603,"274151322000083","219011344069620",30.45,13.70,0,328.82,369.70,58.2,54.3,0.402,934971.4,934971.4,4096,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814619,1932689.00
05/03/2017 08:30,2,2.152,ACTIVE,213.96,350.47,60.002,1493814603,"274151322000076","219011344069620",31.17,15.30,0,330.33,375.41,68.0,63.7,0.477,996658.7,996658.7,4095,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814620,1932690.00
05/03/2017 08:30,2,2.174,ACTIVE,214.64,358.58,60.007,1493814603,"201051344000868","219011344069620",30.20,12.70,0,335.14,383.83,66.5,62.3,0.535,678373.2,678373.2,4124,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814621,1932691.00
05/03/2017 08:30,2,2.051,ACTIVE,213.29,361.59,60.002,1493814603,"274151322000095","219011344069620",30.95,14.00,0,332.43,372.71,64.3,60.2,0.433,987037.5,987037.5,4094,0,0,0,L,1151911521,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814621,1932692.00
05/03/2017 08:30,2,2.221,ACTIVE,215.09,354.97,59.949,1493814603,"201051344000988","219011344069620",19.70,13.30,0,336.34,375.11,44.4,40.9,0.362,614960.4,614960.4,4143,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814622,1932693.00
