ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 08:30,2,2.207,ACTIVE,214.87,358.58,60.007,1493814603,"201051344001025","219011344069620",30.61,14.70,0,331.23,388.94,68.5,64.2,0.552,682306.2,682306.2,4134,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814623,1932694.00
05/03/2017 08:30,2,2.064,ACTIVE,215.32,357.98,60.002,1493814603,"201051344000458","219011344069620",30.57,14.30,0,336.04,385.63,63.9,59.8,0.539,690562.4,690562.4,4111,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814624,1932695.00
05/03/2017 08:30,2,2.082,ACTIVE,215.77,361.59,60.023,1493814603,"201051344000853","219011344069620",30.61,13.00,0,337.54,388.04,64.6,60.4,0.566,691076.7,691076.7,4114,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814625,1932696.00
05/03/2017 08:30,2,2.223,ACTIVE,214.87,360.99,60.002,1493814603,"201051344000685","219011344069620",30.51,13.30,0,333.63,389.84,68.7,64.4,0.588,683164.4,683164.4,4133,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814626,1932697.00
05/03/2017 08:30,2,2.182,ACTIVE,215.09,360.69,60.002,1493814603,"201051344000917","219011344069620",30.38,14.00,0,333.93,389.84,67.2,62.9,0.557,679858.9,679858.9,4124,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814627,1932698.00
05/03/2017 08:30,2,2.143,ACTIVE,214.87,357.68,60.012,1493814603,"201051344001145","219011344069620",30.75,13.30,0,335.44,388.94,66.7,62.5,0.552,687720.9,687720.9,4114,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814628,1932699.00
05/03/2017 08:30,2,2.232,ACTIVE,215.32,359.48,59.996,1493814603,"201051344000651","219011344069620",30.57,13.00,0,335.14,391.34,69.1,64.8,0.575,676167.7,676167.7,4132,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814629,1932700.00
05/03/2017 08:30,2,1.982,ACTIVE,213.06,355.88,59.996,1493814603,"274151322000088","219011344069620",29.98,14.70,0,328.82,370.90,60.1,56.1,0.402,896129.9,896129.9,4101,0,0,0,L,1151911521,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814630,1932701.00
05/03/2017 08:30,2,1.312,ACTIVE,213.74,447.55,59.996,1493814603,"274151322000068","219011344069620",41.25,17.80,0,336.94,470.09,54.5,50.7,0.358,772165.1,772165.1,4246,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814631,1932702.00
05/03/2017 08:30,2,2.195,ACTIVE,214.87,359.48,60.039,1493814603,"201051344001135","219011344069620",30.59,13.30,0,331.23,388.94,68.0,63.8,0.552,671831.6,671831.6,4126,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814632,1932703.00
05/03/2017 08:30,2,2.164,ACTIVE,214.19,358.28,59.996,1493814603,"201051344000594","219011344069620",30.57,13.00,0,334.54,384.13,67.0,62.8,0.544,692564.6,692564.6,4123,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814633,1932704.00
05/03/2017 08:30,2,2.307,ACTIVE,215.09,360.99,59.991,1493814603,"201051344001203","219011344069620",30.40,14.30,0,336.34,392.85,71.0,66.6,0.561,680748.0,680748.0,4135,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814633,1932705.00
05/03/2017 08:30,2,1.979,ACTIVE,213.74,355.88,60.007,1493814603,"274151322000054","219011344069620",29.96,15.80,0,327.02,371.51,60.1,56.1,0.402,914178.0,914178.0,4092,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814634,1932706.00
05/03/2017 08:30,2,2.170,ACTIVE,214.87,357.98,60.002,1493814603,"201051344000867","219011344069620",30.32,13.70,0,335.44,383.83,66.6,62.3,0.530,677297.7,677297.7,4136,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814635,1932707.00
05/03/2017 08:30,2,2.357,ACTIVE,215.32,361.29,60.002,1493814603,"201051344001093","219011344069620",30.81,15.00,0,335.44,393.15,73.5,69.0,0.588,679605.1,679605.1,4127,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814636,1932708.00
05/03/2017 08:30,2,2.145,ACTIVE,215.09,359.18,59.996,1493814603,"201051344000900","219011344069620",30.49,12.70,0,335.44,387.74,66.3,62.0,0.544,698692.3,698692.3,4113,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814637,1932709.00
05/03/2017 08:30,2,2.131,ACTIVE,215.09,357.68,59.986,1493814603,"201051344000648","219011344069620",30.20,12.30,0,336.04,386.53,65.2,61.0,0.535,688005.9,688005.9,4114,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814638,1932710.00
05/03/2017 08:30,2,2.080,ACTIVE,215.32,358.28,59.991,1493814603,"201051344000569","219011344069620",30.75,13.00,0,336.04,385.93,64.8,60.6,0.530,701054.4,701054.4,4105,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814639,1932711.00
05/03/2017 08:30,2,2.084,ACTIVE,215.32,359.18,60.028,1493814603,"201051344000983","219011344069620",30.59,13.70,0,335.14,385.63,64.5,60.4,0.539,691503.7,691503.7,4115,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814640,1932712.00
05/03/2017 08:30,2,2.154,ACTIVE,215.32,358.58,59.991,1493814603,"201051344001158","219011344069620",30.40,13.30,0,336.34,387.74,66.3,62.1,0.552,677074.7,677074.7,4124,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814641,1932713.00
05/03/2017 08:30,2,2.113,ACTIVE,215.54,360.08,59.991,1493814603,"201051344000576","219011344069620",30.61,12.70,0,335.74,388.64,65.6,61.4,0.517,691736.9,691736.9,4111,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814642,1932714.00
05/03/2017 08:30,2,1.926,ACTIVE,213.74,349.86,59.986,1493814603,"274151322000087","219011344069620",30.10,17.30,0,327.92,368.80,58.8,54.8,0.376,886388.9,886388.9,4173,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493814643,1932715.00
05/03/2017 08:45,2,2.668,ACTIVE,216.45,351.37,60.012,1493815503,"201051344000645","219011344069620",30.26,15.80,0,335.14,398.26,81.8,77.0,0.371,690611.6,690611.6,4109,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815504,1932716.00
05/03/2017 08:45,2,2.459,ACTIVE,213.74,365.19,59.944,1493815503,"274151322000085","219011344069620",29.60,16.70,0,329.73,377.22,73.7,69.2,0.504,911119.2,911119.2,4088,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815505,1932717.00
05/03/2017 08:45,2,2.660,ACTIVE,216.22,351.97,59.986,1493815503,"201051344000633","219011344069620",30.40,16.00,0,334.54,397.66,81.9,77.1,0.380,676857.8,676857.8,4137,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815506,1932718.00
05/03/2017 08:45,2,2.705,ACTIVE,216.45,352.27,59.986,1493815503,"201051344000469","219011344069620",30.28,16.30,0,335.44,398.26,83.0,78.2,0.384,679855.7,679855.7,4123,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815507,1932719.00
05/03/2017 08:45,2,2.703,ACTIVE,214.87,350.47,60.028,1493815503,"201051344000646","219011344069620",30.22,17.00,0,335.14,395.85,82.7,77.9,0.384,673474.5,673474.5,4131,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815508,1932720.00
05/03/2017 08:45,2,2.521,ACTIVE,213.51,352.87,59.975,1493815503,"274151322000052","219011344069620",30.24,17.80,0,329.43,378.72,77.2,72.6,0.544,944526.5,944526.5,4097,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815509,1932721.00
05/03/2017 08:45,2,2.658,ACTIVE,215.54,350.17,60.007,1493815503,"201051344000585","219011344069620",30.14,19.00,0,335.44,396.45,81.1,76.4,0.367,684651.3,684651.3,4131,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815510,1932722.00
05/03/2017 08:45,2,2.760,ACTIVE,214.64,348.96,59.959,1493815503,"201051344001230","219011344069620",30.42,19.80,0,334.84,391.64,85.0,80.1,0.398,677971.9,677971.9,4127,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815511,1932723.00
05/03/2017 08:45,2,2.686,ACTIVE,215.54,350.47,59.954,1493815503,"201051344000582","219011344069620",30.22,15.50,0,336.64,398.86,82.2,77.4,0.371,667852.6,667852.6,4124,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815512,1932724.00
05/03/2017 08:45,2,2.826,ACTIVE,214.64,349.56,59.986,1493815503,"201051344000955","219011344069620",30.47,17.50,0,334.84,395.55,87.2,82.3,0.407,686377.3,686377.3,4134,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815512,1932725.00
05/03/2017 08:45,2,1.695,ACTIVE,213.96,438.83,59.981,1493815503,"274151322000094","219011344069620",39.92,18.30,0,408.78,471.60,68.8,64.5,0.477,771829.3,771829.3,4231,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815513,1932726.00
05/03/2017 08:45,2,2.699,ACTIVE,216.22,351.07,59.949,1493815503,"201051344000579","219011344069620",30.34,16.70,0,335.74,397.35,82.9,78.1,0.376,697484.0,697484.0,4119,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815514,1932727.00
05/03/2017 08:45,2,2.822,ACTIVE,214.64,348.96,59.986,1493815503,"201051344000890","219011344069620",30.14,18.70,0,335.74,397.66,86.2,81.3,0.393,680246.3,680246.3,4135,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815515,1932728.00
05/03/2017 08:45,2,2.785,ACTIVE,215.32,350.47,60.034,1493815503,"201051344000438","219011344069620",30.53,17.00,0,336.04,397.35,86.1,81.2,0.398,683042.9,683042.9,4125,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815516,1932729.00
05/03/2017 08:45,2,2.762,ACTIVE,215.09,354.67,59.965,1493815503,"201051344000417","219011344069620",19.78,15.80,0,336.94,378.12,55.3,51.5,0.464,640035.2,640035.2,4151,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815517,1932730.00
05/03/2017 08:45,2,2.420,ACTIVE,213.51,351.97,59.970,1493815503,"274151322000083","219011344069620",30.06,16.00,0,328.82,377.52,73.6,69.1,0.517,934986.8,934986.8,4097,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815518,1932731.00
05/03/2017 08:45,2,2.732,ACTIVE,214.64,355.88,60.018,1493815503,"274151322000076","219011344069620",30.59,20.00,0,329.13,380.22,84.6,79.8,0.323,996676.7,996676.7,4096,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815519,1932732.00
05/03/2017 08:45,2,2.707,ACTIVE,215.77,350.77,60.012,1493815503,"201051344000868","219011344069620",30.08,15.50,0,336.04,397.66,82.4,77.6,0.376,678390.6,678390.6,4125,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815520,1932733.00
05/03/2017 08:45,2,2.607,ACTIVE,213.51,342.05,59.975,1493815503,"274151322000095","219011344069620",30.63,17.50,0,331.83,379.92,80.9,76.2,0.296,987054.5,987054.5,4095,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815521,1932734.00
05/03/2017 08:45,2,2.752,ACTIVE,216.22,357.08,59.954,1493815503,"201051344000988","219011344069620",19.64,15.50,0,337.24,382.63,54.8,51.0,0.451,614971.8,614971.8,4144,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815521,1932735.00
05/03/2017 08:45,2,2.732,ACTIVE,214.87,348.96,59.944,1493815503,"201051344001025","219011344069620",30.38,17.80,0,336.34,395.85,84.1,79.3,0.376,682324.1,682324.1,4135,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815522,1932736.00
05/03/2017 08:45,2,2.590,ACTIVE,216.22,362.19,59.991,1493815503,"201051344000458","219011344069620",30.34,16.70,0,336.64,397.66,79.6,74.9,0.676,690579.2,690579.2,4112,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815523,1932737.00
05/03/2017 08:45,2,2.613,ACTIVE,216.67,352.57,59.986,1493815503,"201051344000853","219011344069620",30.47,15.80,0,334.84,397.35,80.7,76.0,0.376,691093.7,691093.7,4115,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815524,1932738.00
05/03/2017 08:45,2,2.752,ACTIVE,215.09,351.37,60.002,1493815503,"201051344000685","219011344069620",30.18,16.30,0,336.34,396.15,84.1,79.2,0.407,683182.4,683182.4,4134,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815525,1932739.00
05/03/2017 08:45,2,2.668,ACTIVE,215.32,351.67,60.002,1493815503,"201051344000917","219011344069620",30.57,17.00,0,334.84,397.05,82.7,77.9,0.380,679876.5,679876.5,4125,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815526,1932740.00
05/03/2017 08:45,2,2.688,ACTIVE,214.87,350.47,59.996,1493815503,"201051344001145","219011344069620",30.30,16.30,0,336.64,397.96,82.5,77.7,0.376,687738.3,687738.3,4115,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815527,1932741.00
05/03/2017 08:45,2,2.750,ACTIVE,215.54,350.17,60.007,1493815503,"201051344000651","219011344069620",30.34,16.70,0,336.04,397.05,84.5,79.7,0.389,676185.7,676185.7,4133,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815528,1932742.00
05/03/2017 08:45,2,2.502,ACTIVE,213.29,360.99,59.981,1493815503,"274151322000088","219011344069620",29.72,17.30,0,328.22,378.12,75.2,70.7,0.513,896145.7,896145.7,4102,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815529,1932743.00
05/03/2017 08:45,2,1.678,ACTIVE,214.41,437.33,59.975,1493815503,"274151322000068","219011344069620",40.61,20.70,0,410.88,467.39,69.4,65.1,0.464,772179.5,772179.5,4247,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815530,1932744.00
05/03/2017 08:45,2,2.719,ACTIVE,215.09,349.56,59.981,1493815503,"201051344001135","219011344069620",30.30,16.30,0,336.34,395.55,83.4,78.6,0.384,671849.4,671849.4,4127,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815530,1932745.00
05/03/2017 08:45,2,2.697,ACTIVE,215.32,351.07,59.986,1493815503,"201051344000594","219011344069620",30.40,16.70,0,335.44,396.15,83.0,78.2,0.376,692582.2,692582.2,4124,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815531,1932746.00
05/03/2017 08:45,2,2.805,ACTIVE,215.54,350.77,59.986,1493815503,"201051344001203","219011344069620",30.45,18.00,0,335.14,398.86,86.5,81.6,0.407,680766.5,680766.5,4136,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815532,1932747.00
05/03/2017 08:45,2,2.492,ACTIVE,213.74,350.17,59.986,1493815503,"274151322000054","219011344069620",29.68,18.00,0,327.92,378.42,75.0,70.4,0.508,914193.8,914193.8,4093,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815534,1932748.00
05/03/2017 08:45,2,2.691,ACTIVE,216.00,350.17,59.991,1493815503,"201051344000867","219011344069620",30.24,17.30,0,336.64,398.86,82.4,77.6,0.367,677315.1,677315.1,4137,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815535,1932749.00
05/03/2017 08:45,2,2.906,ACTIVE,215.54,351.07,60.012,1493815503,"201051344001093","219011344069620",30.12,18.00,0,335.44,397.35,88.7,83.6,0.393,679624.2,679624.2,4128,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815536,1932750.00
05/03/2017 08:45,2,2.684,ACTIVE,216.22,351.97,59.970,1493815503,"201051344000900","219011344069620",30.40,15.50,0,335.74,399.16,82.7,77.9,0.371,698709.7,698709.7,4114,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815537,1932751.00
05/03/2017 08:45,2,2.646,ACTIVE,216.22,350.47,59.954,1493815503,"201051344000648","219011344069620",30.26,15.30,0,335.74,399.16,81.1,76.3,0.371,688023.0,688023.0,4115,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815538,1932752.00
05/03/2017 08:45,2,2.631,ACTIVE,216.22,351.07,60.002,1493815503,"201051344000569","219011344069620",30.36,15.50,0,335.74,397.66,81.0,76.2,0.371,701071.4,701071.4,4106,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815539,1932753.00
05/03/2017 08:45,2,2.621,ACTIVE,216.45,351.37,59.991,1493815503,"201051344000983","219011344069620",30.42,15.80,0,335.74,397.66,80.7,76.0,0.376,691520.7,691520.7,4116,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815540,1932754.00
05/03/2017 08:45,2,2.693,ACTIVE,216.22,351.07,59.970,1493815503,"201051344001158","219011344069620",30.14,16.30,0,335.44,398.86,82.2,77.4,0.384,677092.0,677092.0,4125,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815541,1932755.00
05/03/2017 08:45,2,2.658,ACTIVE,216.45,351.97,60.007,1493815503,"201051344000576","219011344069620",30.26,15.00,0,334.54,398.26,81.5,76.8,0.371,691754.2,691754.2,4112,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815542,1932756.00
05/03/2017 08:45,2,2.438,ACTIVE,213.74,348.06,59.986,1493815503,"274151322000087","219011344069620",29.88,21.80,0,327.92,376.01,73.7,69.2,0.473,886404.4,886404.4,4174,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493815543,1932757.00
05/03/2017 09:00,2,3.232,ACTIVE,216.90,353.47,59.981,1493816403,"201051344000645","219011344069620",29.92,19.50,0,339.65,377.22,98.0,92.7,0.446,690632.9,690632.9,4110,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816405,1932758.00
05/03/2017 09:00,2,2.998,ACTIVE,214.19,351.97,59.975,1493816403,"274151322000085","219011344069620",29.12,21.50,0,334.84,380.22,88.4,83.4,0.331,911138.2,911138.2,4089,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816406,1932759.00
05/03/2017 09:00,2,3.221,ACTIVE,216.67,354.67,59.981,1493816403,"201051344000633","219011344069620",30.06,19.80,0,337.84,377.52,98.0,92.6,0.460,676879.1,676879.1,4138,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816407,1932760.00
05/03/2017 09:00,2,3.268,ACTIVE,216.90,355.28,60.007,1493816403,"201051344000469","219011344069620",29.84,19.30,0,338.14,377.82,98.8,93.4,0.468,679877.1,679877.1,4124,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816407,1932761.00
05/03/2017 09:00,2,3.238,ACTIVE,215.32,352.87,59.981,1493816403,"201051344000646","219011344069620",29.96,20.00,0,335.44,374.81,98.2,92.9,0.468,673495.9,673495.9,4132,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816408,1932762.00
05/03/2017 09:00,2,3.072,ACTIVE,213.96,351.37,59.970,1493816403,"274151322000052","219011344069620",29.74,23.00,0,333.93,380.82,92.6,87.4,0.358,944546.5,944546.5,4098,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816409,1932763.00
05/03/2017 09:00,2,3.225,ACTIVE,216.00,353.17,59.970,1493816403,"201051344000585","219011344069620",29.60,22.50,0,337.54,375.41,96.7,91.4,0.446,684672.3,684672.3,4132,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816410,1932764.00
05/03/2017 09:00,2,3.293,ACTIVE,215.09,351.07,59.965,1493816403,"201051344001230","219011344069620",30.20,22.00,0,334.24,373.91,100.8,95.3,0.468,677993.8,677993.8,4128,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816411,1932765.00
05/03/2017 09:00,2,3.186,ACTIVE,216.22,354.07,60.002,1493816403,"201051344000582","219011344069620",30.30,19.00,0,334.84,377.52,97.7,92.4,0.446,667873.8,667873.8,4125,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816412,1932766.00
05/03/2017 09:00,2,3.379,ACTIVE,215.09,352.27,59.970,1493816403,"201051344000955","219011344069620",29.98,20.70,0,334.54,375.11,102.7,97.2,0.486,686399.7,686399.7,4135,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816413,1932767.00
05/03/2017 09:00,2,1.914,ACTIVE,214.19,445.15,59.970,1493816403,"274151322000094","219011344069620",41.77,22.80,0,400.36,475.80,80.5,75.8,0.305,771847.0,771847.0,4232,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816414,1932768.00
05/03/2017 09:00,2,3.215,ACTIVE,216.90,353.17,59.991,1493816403,"201051344000579","219011344069620",30.34,20.30,0,339.34,377.52,98.8,93.4,0.455,697505.4,697505.4,4120,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816415,1932769.00
05/03/2017 09:00,2,3.318,ACTIVE,215.09,351.67,59.965,1493816403,"201051344000890","219011344069620",30.32,21.50,0,328.22,379.32,101.9,96.4,0.464,680268.6,680268.6,4136,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816415,1932770.00
05/03/2017 09:00,2,3.307,ACTIVE,215.77,353.17,59.965,1493816403,"201051344000438","219011344069620",30.34,19.50,0,337.84,377.52,101.7,96.2,0.468,683065.1,683065.1,4126,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816416,1932771.00
05/03/2017 09:00,2,3.268,ACTIVE,215.54,356.78,59.970,1493816403,"201051344000417","219011344069620",19.74,18.00,0,333.63,385.93,65.3,61.1,0.548,640049.2,640049.2,4152,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816417,1932772.00
05/03/2017 09:00,2,2.963,ACTIVE,213.51,345.06,59.965,1493816403,"274151322000083","219011344069620",29.82,22.00,0,334.54,380.22,89.4,84.4,0.354,935006.0,935006.0,4098,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816418,1932773.00
05/03/2017 09:00,2,3.256,ACTIVE,214.41,355.28,59.959,1493816403,"274151322000076","219011344069620",30.69,24.30,0,335.44,367.30,101.1,95.7,0.389,996698.6,996698.6,4097,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816419,1932774.00
05/03/2017 09:00,2,3.238,ACTIVE,216.22,352.27,59.965,1493816403,"201051344000868","219011344069620",29.98,19.00,0,338.14,375.11,98.2,92.9,0.446,678411.9,678411.9,4126,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816420,1932775.00
05/03/2017 09:00,2,3.170,ACTIVE,213.74,353.77,59.959,1493816403,"274151322000095","219011344069620",30.47,22.80,0,334.54,365.19,97.9,92.5,0.371,987075.6,987075.6,4096,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816421,1932776.00
05/03/2017 09:00,2,3.295,ACTIVE,216.67,360.08,59.975,1493816403,"201051344000988","219011344069620",19.52,17.50,0,336.34,388.94,65.2,61.0,0.557,614985.8,614985.8,4145,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816422,1932777.00
05/03/2017 09:00,2,3.240,ACTIVE,215.77,352.27,59.970,1493816403,"201051344001025","219011344069620",30.40,22.00,0,336.64,375.11,99.8,94.4,0.451,682345.8,682345.8,4136,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816423,1932778.00
05/03/2017 09:00,2,3.152,ACTIVE,216.67,353.17,59.965,1493816403,"201051344000458","219011344069620",30.04,20.70,0,336.94,396.75,95.9,90.6,0.451,690599.9,690599.9,4113,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816424,1932779.00
05/03/2017 09:00,2,3.176,ACTIVE,217.35,354.07,59.975,1493816403,"201051344000853","219011344069620",30.14,19.30,0,339.95,377.22,97.0,91.7,0.451,691114.6,691114.6,4116,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816425,1932780.00
05/03/2017 09:00,2,3.271,ACTIVE,215.32,353.77,59.965,1493816403,"201051344000685","219011344069620",30.20,18.70,0,337.54,376.62,100.1,94.7,0.486,683204.1,683204.1,4135,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816425,1932781.00
05/03/2017 09:00,2,3.232,ACTIVE,215.77,352.57,59.959,1493816403,"201051344000917","219011344069620",30.12,20.30,0,333.33,382.03,98.7,93.4,0.451,679897.9,679897.9,4126,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816426,1932782.00
05/03/2017 09:00,2,3.225,ACTIVE,215.32,351.97,59.981,1493816403,"201051344001145","219011344069620",30.18,19.00,0,337.84,376.31,98.5,93.1,0.451,687759.7,687759.7,4116,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816427,1932783.00
05/03/2017 09:00,2,3.285,ACTIVE,216.00,351.97,59.965,1493816403,"201051344000651","219011344069620",30.14,19.50,0,338.74,377.52,100.2,94.8,0.460,676207.5,676207.5,4134,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816428,1932784.00
05/03/2017 09:00,2,3.025,ACTIVE,213.51,344.45,59.949,1493816403,"274151322000088","219011344069620",29.60,22.00,0,333.63,380.52,90.7,85.6,0.331,896165.2,896165.2,4103,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816429,1932785.00
05/03/2017 09:00,2,2.025,ACTIVE,214.87,434.33,59.959,1493816403,"274151322000068","219011344069620",40.67,24.80,0,406.07,478.21,83.5,78.7,0.314,772197.2,772197.2,4248,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816430,1932786.00
05/03/2017 09:00,2,3.254,ACTIVE,215.54,351.67,60.007,1493816403,"201051344001135","219011344069620",30.08,19.80,0,335.74,373.91,99.2,93.8,0.455,671870.9,671870.9,4128,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816431,1932787.00
05/03/2017 09:00,2,3.240,ACTIVE,215.77,352.57,59.954,1493816403,"201051344000594","219011344069620",30.20,19.80,0,335.14,374.51,99.1,93.8,0.451,692603.6,692603.6,4125,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816432,1932788.00
05/03/2017 09:00,2,3.301,ACTIVE,216.00,351.97,59.959,1493816403,"201051344001203","219011344069620",30.55,20.30,0,338.14,377.52,102.1,96.6,0.473,680788.8,680788.8,4137,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816433,1932789.00
05/03/2017 09:00,2,3.029,ACTIVE,213.74,349.56,59.965,1493816403,"274151322000054","219011344069620",29.26,23.00,0,333.93,381.12,89.8,84.7,0.340,914213.2,914213.2,4094,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816434,1932790.00
05/03/2017 09:00,2,3.229,ACTIVE,216.45,351.97,59.959,1493816403,"201051344000867","219011344069620",30.04,20.00,0,338.14,376.62,98.2,92.9,0.438,677336.4,677336.4,4138,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816435,1932791.00
05/03/2017 09:00,2,3.410,ACTIVE,215.77,353.47,59.933,1493816403,"201051344001093","219011344069620",30.12,21.50,0,337.84,378.42,104.1,98.5,0.473,679646.9,679646.9,4129,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816436,1932792.00
05/03/2017 09:00,2,3.238,ACTIVE,216.67,353.77,59.975,1493816403,"201051344000900","219011344069620",30.22,18.30,0,338.44,377.52,99.1,93.7,0.455,698731.1,698731.1,4115,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816436,1932793.00
05/03/2017 09:00,2,3.146,ACTIVE,216.67,352.27,59.949,1493816403,"201051344000648","219011344069620",30.45,18.30,0,339.34,376.92,97.1,91.8,0.451,688044.0,688044.0,4116,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816437,1932794.00
05/03/2017 09:00,2,3.164,ACTIVE,216.45,353.17,59.970,1493816403,"201051344000569","219011344069620",30.26,18.70,0,338.74,376.01,97.0,91.7,0.451,701092.4,701092.4,4107,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816438,1932795.00
05/03/2017 09:00,2,3.131,ACTIVE,216.90,352.87,59.965,1493816403,"201051344000983","219011344069620",30.53,19.80,0,338.44,376.62,96.9,91.6,0.455,691541.6,691541.6,4117,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816439,1932796.00
05/03/2017 09:00,2,3.236,ACTIVE,216.90,353.47,59.954,1493816403,"201051344001158","219011344069620",29.88,19.80,0,338.74,377.52,97.9,92.6,0.455,677113.3,677113.3,4126,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816440,1932797.00
05/03/2017 09:00,2,3.176,ACTIVE,217.13,353.77,59.954,1493816403,"201051344000576","219011344069620",30.34,18.30,0,339.04,377.52,97.7,92.3,0.451,691775.2,691775.2,4113,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816441,1932798.00
05/03/2017 09:00,2,2.973,ACTIVE,213.96,347.76,59.954,1493816403,"274151322000087","219011344069620",29.60,27.50,0,334.54,379.02,89.1,84.1,0.327,886423.5,886423.5,4175,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493816442,1932799.00
05/03/2017 09:15,2,3.775,ACTIVE,217.13,355.28,59.959,1493817303,"201051344000645","219011344069620",29.58,21.80,0,339.34,382.03,113.2,107.3,0.513,690657.8,690657.8,4111,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817304,1932800.00
05/03/2017 09:15,2,3.561,ACTIVE,213.74,353.17,59.944,1493817303,"274151322000085","219011344069620",28.19,25.00,0,335.14,366.40,101.6,96.2,0.384,911160.6,911160.6,4090,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817305,1932801.00
05/03/2017 09:15,2,3.725,ACTIVE,216.67,357.08,59.959,1493817303,"201051344000633","219011344069620",29.86,22.30,0,338.74,383.23,112.6,106.8,0.552,676904.0,676904.0,4139,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817306,1932802.00
05/03/2017 09:15,2,3.773,ACTIVE,217.13,356.18,59.933,1493817303,"201051344000469","219011344069620",29.72,21.50,0,337.84,383.23,113.6,107.8,0.539,679902.2,679902.2,4125,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817307,1932803.00
05/03/2017 09:15,2,3.732,ACTIVE,215.32,354.07,59.975,1493817303,"201051344000646","219011344069620",29.82,22.50,0,336.94,379.02,112.8,107.0,0.539,673520.8,673520.8,4133,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817308,1932804.00
05/03/2017 09:15,2,3.602,ACTIVE,213.74,357.38,59.959,1493817303,"274151322000052","219011344069620",29.36,27.50,0,333.93,367.60,107.1,101.4,0.420,944570.0,944570.0,4099,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817309,1932805.00
05/03/2017 09:15,2,3.676,ACTIVE,216.22,354.97,59.959,1493817303,"201051344000585","219011344069620",30.00,24.80,0,337.84,381.12,111.6,105.8,0.521,684696.9,684696.9,4133,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817310,1932806.00
05/03/2017 09:15,2,3.801,ACTIVE,215.32,353.77,59.922,1493817303,"201051344001230","219011344069620",29.88,23.50,0,324.92,381.73,115.1,109.2,0.539,678019.3,678019.3,4129,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817311,1932807.00
05/03/2017 09:15,2,3.717,ACTIVE,216.45,354.97,59.965,1493817303,"201051344000582","219011344069620",29.88,21.00,0,338.14,382.63,112.5,106.6,0.521,667898.7,667898.7,4126,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817312,1932808.00
05/03/2017 09:15,2,3.840,ACTIVE,215.32,353.77,59.965,1493817303,"201051344000955","219011344069620",30.10,22.80,0,328.22,395.55,117.0,111.1,0.552,686425.7,686425.7,4136,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817313,1932809.00
05/03/2017 09:15,2,2.361,ACTIVE,213.74,429.52,59.949,1493817303,"274151322000094","219011344069620",40.51,28.30,0,406.67,464.68,96.5,91.2,0.367,771868.1,771868.1,4233,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817314,1932810.00
05/03/2017 09:15,2,3.725,ACTIVE,217.13,356.18,59.944,1493817303,"201051344000579","219011344069620",30.22,22.50,0,339.34,382.93,114.0,108.1,0.517,697530.6,697530.6,4121,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817315,1932811.00
05/03/2017 09:15,2,3.824,ACTIVE,215.32,353.17,59.917,1493817303,"201051344000890","219011344069620",30.08,22.80,0,315.60,396.45,116.5,110.5,0.530,680294.4,680294.4,4137,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817316,1932812.00
05/03/2017 09:15,2,3.826,ALERT,215.77,355.28,59.949,1493817303,"201051344000438","219011344069620",29.94,21.50,0,304.78,402.46,116.0,110.1,0.539,683090.7,683090.7,4127,0,0,0,L,1122011218,0,123.81,123.14,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817317,1932813.00
05/03/2017 09:15,2,3.756,ACTIVE,215.77,360.38,59.959,1493817303,"201051344000417","219011344069620",19.64,20.30,0,335.44,391.34,74.8,70.2,0.632,640065.6,640065.6,4153,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817318,1932814.00
05/03/2017 09:15,2,3.473,ACTIVE,213.51,348.96,59.965,1493817303,"274151322000083","219011344069620",29.58,25.80,0,334.24,366.70,104.0,98.4,0.411,935028.8,935028.8,4099,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817319,1932815.00
05/03/2017 09:15,2,3.811,ACTIVE,216.22,356.18,59.954,1493817303,"201051344000868","219011344069620",29.32,21.50,0,338.44,381.73,113.2,107.3,0.517,678436.9,678436.9,4127,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817322,1932816.00
05/03/2017 09:15,2,3.711,ACTIVE,213.74,346.56,59.959,1493817303,"274151322000095","219011344069620",30.06,25.80,0,333.93,368.80,112.8,107.0,0.429,987100.6,987100.6,4097,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817322,1932817.00
05/03/2017 09:15,2,3.803,ACTIVE,216.90,366.40,59.970,1493817303,"201051344000988","219011344069620",19.46,19.80,0,335.14,395.55,75.0,70.4,0.632,615002.2,615002.2,4146,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817323,1932818.00
05/03/2017 09:15,2,3.795,ACTIVE,215.77,353.17,59.991,1493817303,"201051344001025","219011344069620",29.82,24.80,0,337.84,381.12,114.6,108.7,0.521,682371.2,682371.2,4137,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817324,1932819.00
05/03/2017 09:15,2,3.668,ACTIVE,216.90,354.37,59.965,1493817303,"201051344000458","219011344069620",29.90,23.30,0,338.44,381.42,111.1,105.3,0.526,690624.4,690624.4,4114,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817325,1932820.00
05/03/2017 09:15,2,3.729,ACTIVE,217.35,357.38,59.970,1493817303,"201051344000853","219011344069620",29.66,21.00,0,339.34,381.73,112.1,106.3,0.535,691139.4,691139.4,4117,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817326,1932821.00
05/03/2017 09:15,2,3.785,ACTIVE,215.09,354.37,59.959,1493817303,"201051344000685","219011344069620",29.92,20.00,0,320.41,391.04,114.7,108.8,0.548,683229.5,683229.5,4136,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817327,1932822.00
05/03/2017 09:15,2,3.750,ACTIVE,216.00,354.67,59.970,1493817303,"201051344000917","219011344069620",29.86,22.80,0,336.04,381.42,113.4,107.5,0.530,679922.9,679922.9,4127,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817328,1932823.00
05/03/2017 09:15,2,3.711,ACTIVE,215.54,353.47,59.970,1493817303,"201051344001145","219011344069620",30.16,20.70,0,338.44,381.12,113.3,107.5,0.526,687784.8,687784.8,4117,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817329,1932824.00
05/03/2017 09:15,2,3.783,ACTIVE,216.22,354.67,59.959,1493817303,"201051344000651","219011344069620",30.02,21.50,0,338.44,382.03,115.0,109.1,0.530,676233.0,676233.0,4135,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817330,1932825.00
05/03/2017 09:15,2,3.535,ACTIVE,213.51,357.08,59.954,1493817303,"274151322000088","219011344069620",29.24,25.00,0,333.93,367.00,104.6,99.0,0.398,896188.3,896188.3,4104,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817331,1932826.00
05/03/2017 09:15,2,2.451,ACTIVE,214.64,418.70,59.959,1493817303,"274151322000068","219011344069620",39.08,29.80,0,406.97,461.98,96.8,91.5,0.362,772218.4,772218.4,4249,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817332,1932827.00
05/03/2017 09:15,2,3.756,ACTIVE,215.54,353.47,59.944,1493817303,"201051344001135","219011344069620",29.92,22.80,0,338.14,380.52,113.8,107.9,0.526,671896.1,671896.1,4129,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817333,1932828.00
05/03/2017 09:15,2,3.787,ACTIVE,215.54,354.37,59.965,1493817303,"201051344000594","219011344069620",29.84,23.00,0,337.54,381.73,114.5,108.6,0.521,692628.9,692628.9,4126,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817333,1932829.00
05/03/2017 09:15,2,3.867,ACTIVE,216.00,353.77,59.965,1493817303,"201051344001203","219011344069620",29.90,23.30,0,338.74,382.93,117.1,111.1,0.548,680814.8,680814.8,4138,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817334,1932830.00
05/03/2017 09:15,2,3.504,ACTIVE,213.74,354.67,59.959,1493817303,"274151322000054","219011344069620",29.12,26.30,0,333.93,367.30,103.3,97.8,0.389,914236.0,914236.0,4095,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817335,1932831.00
05/03/2017 09:15,2,3.764,ACTIVE,216.45,354.67,59.981,1493817303,"201051344000867","219011344069620",29.70,22.50,0,338.74,381.73,113.3,107.4,0.517,677361.5,677361.5,4139,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817336,1932832.00
05/03/2017 09:15,2,3.916,ACTIVE,216.00,354.97,59.954,1493817303,"201051344001093","219011344069620",29.86,23.80,0,337.54,383.23,118.5,112.5,0.526,679673.3,679673.3,4130,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817337,1932833.00
05/03/2017 09:15,2,3.701,ACTIVE,216.90,356.48,59.965,1493817303,"201051344000900","219011344069620",30.45,21.00,0,338.74,383.23,114.2,108.3,0.526,698756.3,698756.3,4116,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817338,1932834.00
05/03/2017 09:15,2,3.721,ACTIVE,216.67,354.37,59.938,1493817303,"201051344000648","219011344069620",29.76,21.00,0,339.04,382.63,112.1,106.3,0.530,688068.7,688068.7,4117,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817339,1932835.00
05/03/2017 09:15,2,3.709,ACTIVE,216.90,355.58,59.959,1493817303,"201051344000569","219011344069620",29.80,21.50,0,339.04,382.33,111.9,106.1,0.508,701117.1,701117.1,4108,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817340,1932836.00
