ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 09:15,2,3.660,ACTIVE,217.13,354.97,59.965,1493817303,"201051344000983","219011344069620",30.20,22.50,0,338.74,382.03,111.8,106.0,0.530,691566.3,691566.3,4118,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817341,1932837.00
05/03/2017 09:15,2,3.762,ACTIVE,217.13,356.18,59.970,1493817303,"201051344001158","219011344069620",29.58,22.00,0,339.34,382.33,112.7,106.8,0.539,677138.2,677138.2,4127,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817342,1932838.00
05/03/2017 09:15,2,3.711,ACTIVE,217.13,356.78,59.981,1493817303,"201051344000576","219011344069620",29.94,20.70,0,339.04,382.93,112.6,106.7,0.517,691800.1,691800.1,4114,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817343,1932839.00
05/03/2017 09:15,2,3.455,ACTIVE,213.96,357.68,59.954,1493817303,"274151322000087","219011344069620",29.48,32.80,0,334.24,366.10,103.1,97.6,0.384,886446.2,886446.2,4176,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817344,1932840.00
05/03/2017 09:15,2,3.838,ACTIVE,214.64,356.78,59.944,1493817303,"274151322000076","219011344069620",30.06,28.00,0,336.64,370.30,116.8,110.8,0.460,996725.1,996725.1,4098,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493817344,1932841.00
05/03/2017 09:30,2,4.309,ACTIVE,217.58,356.78,59.959,1493818203,"201051344000645","219011344069620",29.52,22.50,0,338.74,386.83,128.9,122.5,0.579,690686.4,690686.4,4112,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818204,1932842.00
05/03/2017 09:30,2,4.041,ACTIVE,214.19,359.18,59.965,1493818203,"274151322000085","219011344069620",28.15,28.30,0,335.44,370.00,115.1,109.2,0.438,911186.3,911186.3,4091,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818205,1932843.00
05/03/2017 09:30,2,4.213,ACTIVE,217.13,356.78,59.965,1493818203,"201051344000633","219011344069620",30.00,23.80,0,333.33,390.44,128.0,121.6,0.614,676932.5,676932.5,4140,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818206,1932844.00
05/03/2017 09:30,2,4.250,ACTIVE,217.80,357.38,59.965,1493818203,"201051344000469","219011344069620",30.04,22.30,0,338.74,387.74,129.3,122.9,0.623,679930.9,679930.9,4126,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818207,1932845.00
05/03/2017 09:30,2,4.227,ACTIVE,216.00,356.78,59.965,1493818203,"201051344000646","219011344069620",29.64,25.80,0,337.84,385.93,126.9,120.6,0.605,673549.2,673549.2,4134,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818208,1932846.00
05/03/2017 09:30,2,4.102,ACTIVE,214.19,355.58,59.959,1493818203,"274151322000052","219011344069620",29.28,30.30,0,333.93,371.81,121.5,115.4,0.477,944597.1,944597.1,4100,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818209,1932847.00
05/03/2017 09:30,2,4.174,ALERT,216.90,357.38,59.970,1493818203,"201051344000585","219011344069620",29.86,27.50,0,305.08,404.57,126.2,119.9,0.597,684725.0,684725.0,4134,0,0,0,L,1122011218,0,123.81,123.81,0002,23,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818210,1932848.00
05/03/2017 09:30,2,4.301,ACTIVE,215.54,354.97,59.970,1493818203,"201051344001230","219011344069620",29.64,25.50,0,336.94,383.53,129.2,122.7,0.601,678048.3,678048.3,4130,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818211,1932849.00
05/03/2017 09:30,2,4.248,ACTIVE,217.13,358.28,59.996,1493818203,"201051344000582","219011344069620",29.34,23.80,0,339.04,387.44,126.2,119.9,0.583,667927.0,667927.0,4127,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818212,1932850.00
05/03/2017 09:30,2,4.352,ACTIVE,216.00,356.18,59.970,1493818203,"201051344000955","219011344069620",29.74,25.00,0,337.54,386.53,131.0,124.5,0.619,686455.1,686455.1,4137,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818213,1932851.00
05/03/2017 09:30,2,2.697,ACTIVE,214.19,429.22,59.975,1493818203,"274151322000094","219011344069620",40.41,31.00,0,404.87,456.57,110.7,104.9,0.424,771892.5,771892.5,4234,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818214,1932852.00
05/03/2017 09:30,2,4.219,ACTIVE,217.58,357.08,59.975,1493818203,"201051344000579","219011344069620",30.18,24.00,0,338.74,386.83,128.9,122.5,0.588,697559.3,697559.3,4122,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818215,1932853.00
05/03/2017 09:30,2,4.393,ACTIVE,215.77,356.18,59.965,1493818203,"201051344000890","219011344069620",29.18,25.30,0,337.84,386.23,129.8,123.4,0.592,680323.6,680323.6,4138,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818216,1932854.00
05/03/2017 09:30,2,4.273,ACTIVE,216.45,355.88,59.959,1493818203,"201051344000438","219011344069620",30.06,24.00,0,339.04,387.14,130.1,123.7,0.610,683119.9,683119.9,4129,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818217,1932855.00
05/03/2017 09:30,2,4.289,ACTIVE,216.22,351.97,59.975,1493818203,"201051344000417","219011344069620",19.22,23.80,0,335.14,397.66,83.5,78.7,0.389,640084.2,640084.2,4154,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818218,1932856.00
05/03/2017 09:30,2,3.982,ACTIVE,213.96,352.57,59.975,1493818203,"274151322000083","219011344069620",29.36,28.00,0,334.84,371.21,118.3,112.3,0.477,935055.1,935055.1,4100,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818219,1932857.00
05/03/2017 09:30,2,4.340,ACTIVE,214.87,353.77,59.965,1493818203,"274151322000076","219011344069620",30.02,31.00,0,338.74,374.51,131.9,125.4,0.513,996753.7,996753.7,4099,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818220,1932858.00
05/03/2017 09:30,2,4.256,ACTIVE,216.67,355.88,59.965,1493818203,"201051344000868","219011344069620",29.80,22.50,0,338.74,386.83,128.5,122.1,0.588,678465.5,678465.5,4128,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818220,1932859.00
05/03/2017 09:30,2,4.252,ACTIVE,214.19,353.17,59.991,1493818203,"274151322000095","219011344069620",29.76,29.00,0,333.63,372.71,128.0,121.7,0.486,987129.1,987129.1,4098,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818221,1932860.00
05/03/2017 09:30,2,4.316,ACTIVE,217.80,354.37,59.970,1493818203,"201051344000988","219011344069620",19.50,21.50,0,333.33,398.86,85.2,80.3,0.398,615021.0,615021.0,4147,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818222,1932861.00
05/03/2017 09:30,2,4.291,ACTIVE,216.45,355.88,59.965,1493818203,"201051344001025","219011344069620",29.66,27.00,0,338.74,386.53,128.8,122.4,0.588,682400.0,682400.0,4138,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818223,1932862.00
05/03/2017 09:30,2,4.174,ACTIVE,217.58,356.48,59.954,1493818203,"201051344000458","219011344069620",29.94,24.00,0,339.04,385.93,126.5,120.1,0.605,690652.4,690652.4,4115,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818224,1932863.00
05/03/2017 09:30,2,4.172,ACTIVE,218.26,358.58,59.959,1493818203,"201051344000853","219011344069620",30.28,22.80,0,339.34,386.23,127.9,121.5,0.601,691167.8,691167.8,4118,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818225,1932864.00
05/03/2017 09:30,2,4.303,ACTIVE,216.00,357.08,59.970,1493818203,"201051344000685","219011344069620",29.54,22.50,0,337.84,387.44,128.8,122.4,0.623,683258.4,683258.4,4137,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818226,1932865.00
05/03/2017 09:30,2,4.262,ACTIVE,216.67,356.78,59.965,1493818203,"201051344000917","219011344069620",29.50,24.30,0,336.94,386.53,127.3,120.9,0.592,679951.4,679951.4,4128,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818227,1932866.00
05/03/2017 09:30,2,4.223,ACTIVE,216.00,356.48,59.970,1493818203,"201051344001145","219011344069620",29.78,22.80,0,327.62,399.16,127.3,121.0,0.583,687813.3,687813.3,4118,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818228,1932867.00
05/03/2017 09:30,2,4.318,ACTIVE,216.90,357.98,59.981,1493818203,"201051344000651","219011344069620",29.54,23.50,0,338.74,386.83,129.3,122.9,0.601,676261.9,676261.9,4136,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818229,1932868.00
05/03/2017 09:30,2,4.039,ACTIVE,213.96,357.38,59.965,1493818203,"274151322000088","219011344069620",29.04,27.50,0,333.63,371.81,118.8,112.8,0.442,896214.6,896214.6,4105,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818229,1932869.00
05/03/2017 09:30,2,2.756,ACTIVE,214.87,422.30,59.965,1493818203,"274151322000068","219011344069620",39.66,32.20,0,408.48,454.16,110.7,104.9,0.420,772242.8,772242.8,4250,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818230,1932870.00
05/03/2017 09:30,2,4.287,ACTIVE,216.22,356.48,59.949,1493818203,"201051344001135","219011344069620",29.44,24.80,0,338.44,386.83,127.8,121.4,0.610,671924.7,671924.7,4130,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818231,1932871.00
05/03/2017 09:30,2,4.221,ACTIVE,216.45,356.48,59.965,1493818203,"201051344000594","219011344069620",30.22,24.30,0,334.24,397.35,129.2,122.7,0.592,692657.8,692657.8,4127,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818232,1932872.00
05/03/2017 09:30,2,4.400,ACTIVE,216.90,357.38,59.970,1493818203,"201051344001203","219011344069620",29.40,25.80,0,339.34,388.04,131.0,124.5,0.619,680844.2,680844.2,4139,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818233,1932873.00
05/03/2017 09:30,2,4.076,ACTIVE,214.19,351.97,59.970,1493818203,"274151322000054","219011344069620",28.39,29.00,0,334.24,371.81,117.1,111.1,0.442,914262.1,914262.1,4096,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818235,1932874.00
05/03/2017 09:30,2,4.307,ACTIVE,216.90,356.18,59.981,1493818203,"201051344000867","219011344069620",29.48,24.50,0,339.34,386.23,128.6,122.2,0.583,677390.1,677390.1,4140,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818236,1932875.00
05/03/2017 09:30,2,4.396,ACTIVE,216.67,357.38,59.975,1493818203,"201051344001093","219011344069620",29.70,26.30,0,338.44,387.74,132.2,125.7,0.597,679703.0,679703.0,4131,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818237,1932876.00
05/03/2017 09:30,2,4.270,ACTIVE,217.35,358.28,59.981,1493818203,"201051344000900","219011344069620",30.08,21.80,0,338.74,388.04,130.1,123.6,0.601,698785.3,698785.3,4117,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818237,1932877.00
05/03/2017 09:30,2,4.240,ACTIVE,217.35,357.08,59.959,1493818203,"201051344000648","219011344069620",29.68,21.50,0,338.74,387.44,127.5,121.1,0.588,688097.1,688097.1,4118,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818238,1932878.00
05/03/2017 09:30,2,4.201,ACTIVE,217.58,357.08,59.965,1493818203,"201051344000569","219011344069620",30.02,22.50,0,339.04,386.83,127.8,121.4,0.592,701145.5,701145.5,4109,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818239,1932879.00
05/03/2017 09:30,2,4.191,ACTIVE,217.80,358.88,59.991,1493818203,"201051344000983","219011344069620",30.12,22.80,0,339.04,386.53,127.8,121.5,0.592,691594.7,691594.7,4119,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818240,1932880.00
05/03/2017 09:30,2,4.225,ACTIVE,217.80,357.38,59.981,1493818203,"201051344001158","219011344069620",29.92,23.00,0,338.74,387.14,128.2,121.8,0.601,677166.7,677166.7,4128,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818241,1932881.00
05/03/2017 09:30,2,4.246,ACTIVE,217.58,358.28,59.991,1493818203,"201051344000576","219011344069620",29.78,21.80,0,338.74,386.83,128.1,121.7,0.592,691828.5,691828.5,4115,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818242,1932882.00
05/03/2017 09:30,2,3.955,ACTIVE,214.41,356.78,60.002,1493818203,"274151322000087","219011344069620",29.32,36.80,0,333.93,370.30,117.4,111.4,0.438,886472.3,886472.3,4177,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493818243,1932883.00
05/03/2017 09:45,2,4.762,ACTIVE,218.26,360.38,59.991,1493819104,"201051344000645","219011344069620",29.60,23.50,0,338.44,391.04,142.6,135.7,0.650,690718.7,690718.7,4113,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819105,1932884.00
05/03/2017 09:45,2,4.516,ACTIVE,214.87,355.58,59.996,1493819104,"274151322000085","219011344069620",27.91,30.50,0,337.54,374.21,127.5,121.2,0.482,911215.1,911215.1,4092,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819106,1932885.00
05/03/2017 09:45,2,4.760,ACTIVE,217.58,359.78,59.996,1493819104,"201051344000633","219011344069620",29.42,25.50,0,337.24,390.44,141.8,135.0,0.681,676964.5,676964.5,4141,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819106,1932886.00
05/03/2017 09:45,2,4.770,ACTIVE,218.48,360.99,59.996,1493819104,"201051344000469","219011344069620",29.62,23.30,0,337.84,391.94,143.0,136.1,0.672,679963.4,679963.4,4127,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819107,1932887.00
05/03/2017 09:45,2,4.668,ACTIVE,216.45,358.58,59.954,1493819104,"201051344000646","219011344069620",29.72,27.30,0,337.84,390.74,140.5,133.7,0.663,673581.0,673581.0,4135,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819108,1932888.00
05/03/2017 09:45,2,4.576,ACTIVE,214.87,352.57,59.991,1493819104,"274151322000052","219011344069620",29.12,32.60,0,336.04,375.71,135.1,128.4,0.530,944627.6,944627.6,4101,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819109,1932889.00
05/03/2017 09:45,2,4.676,ACTIVE,217.35,360.08,59.975,1493819104,"201051344000585","219011344069620",29.56,29.50,0,337.84,389.84,140.0,133.2,0.654,684756.6,684756.6,4136,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819110,1932890.00
05/03/2017 09:45,2,4.818,ACTIVE,216.00,356.78,60.002,1493819104,"201051344001230","219011344069620",29.24,27.00,0,337.24,391.34,142.8,135.9,0.667,678080.6,678080.6,4131,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819111,1932891.00
05/03/2017 09:45,2,4.664,ALERT,217.13,358.58,60.002,1493819104,"201051344000582","219011344069620",29.62,25.30,0,305.08,403.67,139.8,133.0,0.641,667958.5,667958.5,4128,0,0,0,L,1122011218,0,124.27,123.59,0002,22,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819113,1932892.00
05/03/2017 09:45,2,4.840,ALERT,216.00,357.08,59.996,1493819104,"201051344000955","219011344069620",29.48,26.30,0,289.75,402.16,144.5,137.5,0.689,686487.7,686487.7,4138,0,0,0,L,1122011218,0,123.59,123.14,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819115,1932893.00
05/03/2017 09:45,2,3.072,ACTIVE,214.64,423.50,60.002,1493819104,"274151322000094","219011344069620",39.26,33.30,0,403.97,457.17,122.2,116.0,0.468,771920.0,771920.0,4235,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819115,1932894.00
05/03/2017 09:45,2,4.787,ACTIVE,218.48,360.69,60.002,1493819104,"201051344000579","219011344069620",29.38,25.30,0,338.74,391.04,142.5,135.6,0.658,697591.7,697591.7,4123,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819116,1932895.00
05/03/2017 09:45,2,4.834,ACTIVE,215.77,355.88,60.039,1493819104,"201051344000890","219011344069620",29.32,27.80,0,338.74,391.34,143.6,136.7,0.663,680356.1,680356.1,4139,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819117,1932896.00
05/03/2017 09:45,2,4.789,ALERT,216.45,357.38,59.996,1493819104,"201051344000438","219011344069620",29.70,25.30,0,304.18,405.17,144.1,137.1,0.672,683152.4,683152.4,4130,0,0,0,L,1122011218,0,124.49,123.36,0002,23,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819119,1932897.00
05/03/2017 09:45,2,4.680,ALERT,216.00,352.27,59.986,1493819104,"201051344000417","219011344069620",19.44,26.80,0,302.98,394.35,92.3,87.1,0.442,640104.9,640104.9,4155,0,0,0,L,1122011218,0,123.81,123.14,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819121,1932898.00
05/03/2017 09:45,2,4.459,ACTIVE,214.64,349.26,60.012,1493819104,"274151322000083","219011344069620",29.24,31.00,0,334.54,375.41,132.0,125.5,0.517,935084.9,935084.9,4101,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819122,1932899.00
05/03/2017 09:45,2,4.861,ACTIVE,215.54,353.77,60.028,1493819104,"274151322000076","219011344069620",29.74,33.30,0,338.74,381.12,146.4,139.4,0.570,996786.9,996786.9,4100,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819123,1932900.00
05/03/2017 09:45,2,4.785,ACTIVE,217.35,358.58,59.991,1493819104,"201051344000868","219011344069620",29.38,24.50,0,338.14,391.64,142.4,135.6,0.641,678497.8,678497.8,4129,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819124,1932901.00
05/03/2017 09:45,2,4.760,ACTIVE,214.41,353.47,59.986,1493819104,"274151322000095","219011344069620",29.56,32.60,0,333.63,377.52,142.5,135.6,0.544,987161.4,987161.4,4099,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819124,1932902.00
05/03/2017 09:45,2,4.844,ACTIVE,218.26,357.68,59.996,1493819104,"201051344000988","219011344069620",19.18,23.80,0,338.74,377.82,94.1,88.9,0.433,615042.2,615042.2,4148,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819125,1932903.00
05/03/2017 09:45,2,4.789,ALERT,216.45,356.48,59.991,1493819104,"201051344001025","219011344069620",29.40,29.30,0,295.16,404.87,142.6,135.7,0.641,682432.2,682432.2,4139,0,0,0,L,1122011218,0,123.81,123.14,0002,24,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819127,1932904.00
05/03/2017 09:45,2,4.695,ACTIVE,218.26,360.69,59.991,1493819104,"201051344000458","219011344069620",29.52,25.30,0,338.74,390.44,140.5,133.7,0.672,690684.3,690684.3,4116,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819128,1932905.00
05/03/2017 09:45,2,4.707,ACTIVE,218.93,363.09,59.986,1493819104,"201051344000853","219011344069620",29.82,23.80,0,339.95,392.25,142.2,135.3,0.672,691200.1,691200.1,4119,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819129,1932906.00
05/03/2017 09:45,2,4.773,ACTIVE,216.00,357.98,59.991,1493819104,"201051344000685","219011344069620",29.62,24.00,0,338.14,391.04,143.2,136.3,0.698,683290.8,683290.8,4138,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819130,1932907.00
05/03/2017 09:45,2,4.766,ACTIVE,216.67,357.68,59.981,1493819104,"201051344000917","219011344069620",29.28,26.00,0,337.84,390.44,141.4,134.5,0.663,679983.5,679983.5,4129,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819131,1932908.00
05/03/2017 09:45,2,4.787,ACTIVE,215.77,356.48,59.991,1493819104,"201051344001145","219011344069620",29.22,24.00,0,339.04,390.74,141.6,134.8,0.658,687845.4,687845.4,4119,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819132,1932909.00
05/03/2017 09:45,2,4.789,ALERT,216.90,359.18,59.986,1493819104,"201051344000651","219011344069620",29.44,26.00,0,298.17,403.67,142.7,135.8,0.658,676294.2,676294.2,4137,0,0,0,L,1122011218,0,124.72,123.14,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819133,1932910.00
05/03/2017 09:45,2,4.545,ACTIVE,214.41,351.67,59.981,1493819104,"274151322000088","219011344069620",28.73,30.50,0,335.44,376.01,132.1,125.5,0.499,896244.6,896244.6,4106,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819134,1932911.00
05/03/2017 09:45,2,3.020,ACTIVE,215.54,431.02,59.975,1493819104,"274151322000068","219011344069620",40.16,34.30,0,405.47,457.77,123.0,116.8,0.455,772270.6,772270.6,4251,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819135,1932912.00
05/03/2017 09:45,2,4.773,ACTIVE,216.45,357.38,59.986,1493819104,"201051344001135","219011344069620",29.30,26.30,0,338.14,390.74,141.7,134.8,0.654,671956.9,671956.9,4131,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819136,1932913.00
05/03/2017 09:45,2,4.811,ACTIVE,216.90,360.08,59.991,1493819104,"201051344000594","219011344069620",29.34,25.80,0,337.54,391.94,142.8,136.0,0.641,692690.3,692690.3,4128,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819137,1932914.00
05/03/2017 09:45,2,4.855,ALERT,216.67,356.78,59.991,1493819104,"201051344001203","219011344069620",29.44,28.00,0,304.18,403.97,144.8,137.8,0.685,680877.1,680877.1,4140,0,0,0,L,1122011218,0,124.72,122.91,0002,23,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819139,1932915.00
05/03/2017 09:45,2,4.533,ACTIVE,214.41,360.99,59.975,1493819104,"274151322000054","219011344069620",28.31,32.00,0,334.24,375.71,129.8,123.4,0.491,914291.6,914291.6,4097,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819140,1932916.00
05/03/2017 09:45,2,4.814,ACTIVE,217.80,359.78,59.991,1493819104,"201051344000867","219011344069620",29.20,27.00,0,339.04,390.74,142.3,135.5,0.645,677422.5,677422.5,4141,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819141,1932917.00
05/03/2017 09:45,2,4.818,ACTIVE,216.90,358.58,59.991,1493819104,"201051344001093","219011344069620",29.78,28.00,0,337.84,392.25,145.2,138.3,0.645,679736.2,679736.2,4132,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819142,1932918.00
05/03/2017 09:45,2,4.812,ACTIVE,218.26,361.29,59.970,1493819104,"201051344000900","219011344069620",29.58,23.30,0,338.14,392.25,144.1,137.1,0.658,698818.1,698818.1,4118,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819143,1932919.00
05/03/2017 09:45,2,4.754,ACTIVE,218.03,361.29,59.970,1493819104,"201051344000648","219011344069620",29.38,22.50,0,338.74,391.64,141.4,134.6,0.654,688129.2,688129.2,4119,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819144,1932920.00
05/03/2017 09:45,2,4.709,ACTIVE,218.26,360.69,59.970,1493819104,"201051344000569","219011344069620",29.76,24.00,0,338.44,391.34,142.0,135.1,0.658,701177.7,701177.7,4110,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819145,1932921.00
05/03/2017 09:45,2,4.715,ACTIVE,218.26,359.18,59.975,1493819104,"201051344000983","219011344069620",29.72,24.30,0,337.54,391.34,141.9,135.0,0.672,691627.0,691627.0,4120,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819146,1932922.00
05/03/2017 09:45,2,4.744,ACTIVE,218.48,360.99,59.981,1493819104,"201051344001158","219011344069620",29.48,24.50,0,338.74,391.64,141.6,134.8,0.667,677199.0,677199.0,4129,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819146,1932923.00
05/03/2017 09:45,2,4.707,ACTIVE,218.48,361.59,59.970,1493819104,"201051344000576","219011344069620",29.78,23.50,0,338.14,391.94,141.9,135.1,0.650,691860.8,691860.8,4116,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819147,1932924.00
05/03/2017 09:45,2,4.426,ACTIVE,214.64,353.77,59.981,1493819104,"274151322000087","219011344069620",29.14,40.00,0,336.94,374.51,130.7,124.2,0.477,886501.9,886501.9,4178,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493819148,1932925.00
05/03/2017 10:00,2,5.273,ACTIVE,218.26,360.69,59.975,1493820003,"201051344000645","219011344069620",29.12,25.00,0,338.74,395.25,155.5,148.2,0.703,690754.1,690754.1,4114,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820004,1932926.00
05/03/2017 10:00,2,4.943,ACTIVE,214.87,358.58,59.970,1493820003,"274151322000085","219011344069620",27.67,33.80,0,338.14,378.72,138.6,131.8,0.517,911246.7,911246.7,4093,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820005,1932927.00
05/03/2017 10:00,2,5.205,ACTIVE,218.03,361.59,59.970,1493820003,"201051344000633","219011344069620",29.26,26.80,0,336.94,395.25,154.4,147.1,0.734,676999.8,676999.8,4142,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820006,1932928.00
05/03/2017 10:00,2,5.244,ACTIVE,218.71,362.49,59.975,1493820003,"201051344000469","219011344069620",29.32,24.50,0,337.24,396.45,155.8,148.4,0.734,679998.9,679998.9,4128,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820007,1932929.00
05/03/2017 10:00,2,5.213,ACTIVE,216.45,359.78,59.991,1493820003,"201051344000646","219011344069620",29.04,29.80,0,337.84,396.45,153.3,146.1,0.725,673616.0,673616.0,4136,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820008,1932930.00
05/03/2017 10:00,2,5.047,ACTIVE,214.64,354.37,59.975,1493820003,"274151322000052","219011344069620",28.80,35.20,0,337.24,380.82,147.2,140.2,0.575,944661.1,944661.1,4102,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820009,1932931.00
05/03/2017 10:00,2,5.125,ACTIVE,217.35,360.08,59.975,1493820003,"201051344000585","219011344069620",29.48,29.80,0,337.84,393.15,152.8,145.6,0.712,684791.5,684791.5,4137,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820010,1932932.00
05/03/2017 10:00,2,5.215,ACTIVE,216.22,358.28,59.981,1493820003,"201051344001230","219011344069620",29.46,28.50,0,337.54,395.55,155.6,148.2,0.738,678116.1,678116.1,4132,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820011,1932933.00
05/03/2017 10:00,2,5.113,ACTIVE,217.58,360.08,59.975,1493820003,"201051344000582","219011344069620",29.50,27.30,0,338.14,395.85,152.8,145.5,0.707,667993.3,667993.3,4130,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820012,1932934.00
05/03/2017 10:00,2,5.309,ACTIVE,216.45,358.28,59.986,1493820003,"201051344000955","219011344069620",29.16,28.00,0,337.84,395.55,156.8,149.4,0.742,686523.5,686523.5,4140,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820013,1932935.00
05/03/2017 10:00,2,3.422,ACTIVE,214.41,414.49,59.986,1493820003,"274151322000094","219011344069620",38.63,36.30,0,403.67,455.97,134.5,127.9,0.521,771950.4,771950.4,4236,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820014,1932936.00
05/03/2017 10:00,2,5.203,ACTIVE,218.48,360.99,59.975,1493820003,"201051344000579","219011344069620",29.58,25.80,0,338.74,395.55,155.9,148.6,0.720,697627.2,697627.2,4124,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820015,1932937.00
05/03/2017 10:00,2,5.283,ACTIVE,216.45,359.48,59.991,1493820003,"201051344000890","219011344069620",29.20,28.50,0,338.44,395.55,156.2,148.8,0.712,680391.8,680391.8,4140,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820016,1932938.00
05/03/2017 10:00,2,5.232,ACTIVE,217.13,361.59,59.981,1493820003,"201051344000438","219011344069620",29.52,27.00,0,315.90,408.48,156.3,149.0,0.729,683188.2,683188.2,4132,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820017,1932939.00
05/03/2017 10:00,2,5.205,ACTIVE,216.67,354.97,59.975,1493820003,"201051344000417","219011344069620",19.02,28.30,0,337.84,378.42,100.3,94.9,0.473,640127.6,640127.6,4157,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820017,1932940.00
05/03/2017 10:00,2,4.951,ACTIVE,214.41,349.86,59.986,1493820003,"274151322000083","219011344069620",28.86,33.50,0,337.24,380.82,144.7,137.7,0.570,935117.7,935117.7,4102,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820018,1932941.00
05/03/2017 10:00,2,5.352,ACTIVE,215.54,370.00,59.986,1493820003,"274151322000076","219011344069620",29.34,35.00,0,339.04,385.03,158.8,151.4,0.619,996823.0,996823.0,4101,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820019,1932942.00
05/03/2017 10:00,2,5.316,ACTIVE,217.35,360.38,59.981,1493820003,"201051344000868","219011344069620",28.77,25.50,0,337.54,395.55,154.8,147.5,0.703,678533.1,678533.1,4130,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820020,1932943.00
05/03/2017 10:00,2,5.256,ACTIVE,214.41,365.49,59.981,1493820003,"274151322000095","219011344069620",29.22,35.60,0,335.44,382.93,155.5,148.2,0.583,987196.7,987196.7,4100,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820021,1932944.00
05/03/2017 10:00,2,5.305,ACTIVE,218.48,358.58,59.981,1493820003,"201051344000988","219011344069620",19.00,25.30,0,339.04,380.22,102.1,96.6,0.473,615065.3,615065.3,4149,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820022,1932945.00
05/03/2017 10:00,2,5.236,ACTIVE,217.35,359.18,59.986,1493820003,"201051344001025","219011344069620",29.38,31.00,0,338.44,395.25,155.9,148.5,0.703,682467.7,682467.7,4141,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820023,1932946.00
05/03/2017 10:00,2,5.172,ACTIVE,218.48,360.99,59.986,1493820003,"201051344000458","219011344069620",29.36,26.80,0,339.04,394.65,153.7,146.4,0.729,690719.1,690719.1,4117,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820024,1932947.00
05/03/2017 10:00,2,5.191,ACTIVE,218.93,363.99,60.023,1493820003,"201051344000853","219011344069620",29.54,24.50,0,343.85,398.86,155.3,148.0,0.725,691235.3,691235.3,4120,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820025,1932948.00
05/03/2017 10:00,2,5.160,ACTIVE,216.45,358.28,59.954,1493820003,"201051344000685","219011344069620",29.76,25.30,0,317.10,401.86,155.4,148.1,0.751,683326.2,683326.2,4139,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820025,1932949.00
05/03/2017 10:00,2,5.148,ACTIVE,217.35,358.88,59.959,1493820003,"201051344000917","219011344069620",29.54,27.50,0,337.54,394.95,153.9,146.6,0.720,680018.6,680018.6,4130,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820027,1932950.00
05/03/2017 10:00,2,5.166,ACTIVE,216.67,360.08,59.991,1493820003,"201051344001145","219011344069620",29.60,25.80,0,332.43,412.68,154.9,147.6,0.729,687880.6,687880.6,4120,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820028,1932951.00
05/03/2017 10:00,2,5.295,ACTIVE,217.80,360.69,59.991,1493820003,"201051344000651","219011344069620",29.00,26.50,0,337.84,394.95,155.5,148.2,0.707,676329.6,676329.6,4139,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820028,1932952.00
05/03/2017 10:00,2,5.000,ACTIVE,214.41,363.99,59.975,1493820003,"274151322000088","219011344069620",28.49,32.60,0,337.54,378.12,144.2,137.3,0.539,896277.3,896277.3,4107,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820029,1932953.00
05/03/2017 10:00,2,3.389,ACTIVE,215.54,419.30,59.975,1493820003,"274151322000068","219011344069620",39.12,36.80,0,400.36,455.97,134.6,128.0,0.508,772301.0,772301.0,4252,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820030,1932954.00
05/03/2017 10:00,2,5.150,ACTIVE,217.13,358.58,59.981,1493820003,"201051344001135","219011344069620",29.54,28.00,0,338.74,394.65,154.1,146.8,0.694,671991.9,671991.9,4132,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820031,1932955.00
05/03/2017 10:00,2,5.295,ACTIVE,217.13,360.99,60.002,1493820003,"201051344000594","219011344069620",29.16,27.80,0,337.54,396.45,156.4,149.0,0.720,692725.8,692725.8,4129,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820032,1932956.00
05/03/2017 10:00,2,5.285,ACTIVE,217.58,361.89,59.996,1493820003,"201051344001203","219011344069620",29.40,29.50,0,338.14,395.55,157.4,150.0,0.734,680912.9,680912.9,4142,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820033,1932957.00
05/03/2017 10:00,2,4.975,ACTIVE,214.64,366.70,59.986,1493820003,"274151322000054","219011344069620",27.99,33.80,0,335.74,381.12,141.1,134.2,0.535,914323.5,914323.5,4098,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820034,1932958.00
05/03/2017 10:00,2,5.299,ACTIVE,217.80,358.88,59.981,1493820003,"201051344000867","219011344069620",28.86,28.50,0,338.14,394.35,154.9,147.6,0.694,677457.6,677457.6,4142,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820035,1932959.00
05/03/2017 10:00,2,5.326,ACTIVE,217.58,360.08,59.954,1493820003,"201051344001093","219011344069620",29.28,29.50,0,337.54,395.55,158.0,150.6,0.698,679772.1,679772.1,4133,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820036,1932960.00
05/03/2017 10:00,2,5.248,ACTIVE,218.48,361.29,59.996,1493820003,"201051344000900","219011344069620",29.58,24.30,0,337.54,395.55,157.1,149.7,0.720,698853.7,698853.7,4119,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820037,1932961.00
05/03/2017 10:00,2,5.197,ACTIVE,218.26,360.08,59.996,1493820003,"201051344000648","219011344069620",29.26,23.80,0,338.44,395.25,154.0,146.7,0.712,688164.1,688164.1,4120,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820038,1932962.00
05/03/2017 10:00,2,5.191,ACTIVE,218.48,360.99,59.996,1493820003,"201051344000569","219011344069620",29.44,25.30,0,337.54,394.95,154.8,147.5,0.720,701212.8,701212.8,4111,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820039,1932963.00
05/03/2017 10:00,2,5.203,ACTIVE,218.71,362.19,59.981,1493820003,"201051344000983","219011344069620",29.40,25.50,0,337.84,395.25,154.9,147.6,0.734,691662.0,691662.0,4121,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820039,1932964.00
05/03/2017 10:00,2,5.246,ACTIVE,218.71,361.29,59.986,1493820003,"201051344001158","219011344069620",29.04,26.00,0,338.14,394.65,154.4,147.1,0.720,677234.0,677234.0,4130,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820040,1932965.00
05/03/2017 10:00,2,5.195,ACTIVE,218.71,363.09,59.991,1493820003,"201051344000576","219011344069620",29.44,25.00,0,338.74,395.85,154.9,147.6,0.720,691895.9,691895.9,4117,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820041,1932966.00
05/03/2017 10:00,2,4.910,ACTIVE,214.87,355.28,59.996,1493820003,"274151322000087","219011344069620",28.69,43.00,0,333.03,380.52,142.6,135.7,0.535,886534.2,886534.2,4179,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820042,1932967.00
05/03/2017 10:15,2,5.738,ACTIVE,219.39,363.09,60.002,1493820904,"201051344000645","219011344069620",29.02,25.80,0,338.14,398.56,168.8,161.0,0.765,690792.8,690792.8,4115,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820905,1932968.00
05/03/2017 10:15,2,5.422,ACTIVE,215.32,357.08,59.933,1493820904,"274151322000085","219011344069620",27.12,36.50,0,337.84,378.42,148.9,141.8,0.561,911280.9,911280.9,4094,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820906,1932969.00
05/03/2017 10:15,2,5.684,ACTIVE,218.71,362.19,59.959,1493820904,"201051344000633","219011344069620",29.08,27.50,0,337.24,398.26,167.3,159.6,0.791,677038.2,677038.2,4143,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820907,1932970.00
05/03/2017 10:15,2,5.742,ACTIVE,219.61,363.99,59.975,1493820904,"201051344000469","219011344069620",28.96,25.30,0,337.24,399.16,168.4,160.6,0.791,680037.5,680037.5,4129,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820908,1932971.00
05/03/2017 10:15,2,5.621,ACTIVE,217.13,361.89,59.975,1493820904,"201051344000646","219011344069620",28.94,31.80,0,337.84,398.56,164.7,157.0,0.773,673653.9,673653.9,4137,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820909,1932972.00
05/03/2017 10:15,2,5.445,ACTIVE,215.09,369.40,59.970,1493820904,"274151322000052","219011344069620",28.82,37.00,0,335.74,383.53,158.9,151.4,0.623,944697.5,944697.5,4103,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820910,1932973.00
05/03/2017 10:15,2,5.582,ACTIVE,218.03,362.19,59.944,1493820904,"201051344000585","219011344069620",29.12,31.80,0,337.24,397.05,164.6,156.9,0.769,684829.4,684829.4,4138,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820911,1932974.00
05/03/2017 10:15,2,5.686,ACTIVE,216.67,359.18,59.975,1493820904,"201051344001230","219011344069620",29.00,29.80,0,337.84,398.56,166.9,159.2,0.787,678154.5,678154.5,4133,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820912,1932975.00
05/03/2017 10:15,2,5.633,ACTIVE,218.26,361.59,59.944,1493820904,"201051344000582","219011344069620",28.73,29.00,0,337.24,398.56,163.9,156.3,0.747,668031.1,668031.1,4131,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820913,1932976.00
05/03/2017 10:15,2,5.688,ACTIVE,217.13,360.08,60.002,1493820904,"201051344000955","219011344069620",29.22,30.00,0,338.44,399.16,168.2,160.4,0.804,686562.3,686562.3,4141,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820913,1932977.00
05/03/2017 10:15,2,3.688,ACTIVE,215.32,417.79,59.970,1493820904,"274151322000094","219011344069620",39.06,38.60,0,400.36,455.37,145.7,138.7,0.557,771983.6,771983.6,4237,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820914,1932978.00
