ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 10:15,2,5.701,ACTIVE,219.61,362.79,59.933,1493820904,"201051344000579","219011344069620",29.10,27.80,0,338.14,398.56,168.0,160.2,0.778,697665.8,697665.8,4125,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820915,1932979.00
05/03/2017 10:15,2,5.748,ACTIVE,216.90,360.38,59.975,1493820904,"201051344000890","219011344069620",28.69,30.30,0,338.14,399.16,167.1,159.4,0.769,680430.3,680430.3,4141,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820916,1932980.00
05/03/2017 10:15,2,5.713,ACTIVE,217.58,361.59,59.965,1493820904,"201051344000438","219011344069620",29.02,28.50,0,337.54,399.76,167.9,160.1,0.778,683226.8,683226.8,4133,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820917,1932981.00
05/03/2017 10:15,2,5.666,ACTIVE,217.35,354.07,59.975,1493820904,"201051344000417","219011344069620",18.71,30.30,0,339.34,380.52,107.5,101.8,0.508,640152.1,640152.1,4158,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820918,1932982.00
05/03/2017 10:15,2,5.377,ACTIVE,214.87,350.17,59.938,1493820904,"274151322000083","219011344069620",28.73,35.80,0,334.24,380.22,156.5,149.1,0.623,935153.5,935153.5,4103,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820919,1932983.00
05/03/2017 10:15,2,5.781,ACTIVE,216.00,362.19,59.986,1493820904,"274151322000076","219011344069620",29.26,37.30,0,337.84,386.83,171.1,163.2,0.667,996862.4,996862.4,4102,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820920,1932984.00
05/03/2017 10:15,2,5.625,ACTIVE,218.48,360.99,59.996,1493820904,"201051344000868","219011344069620",29.40,27.30,0,337.84,398.86,167.4,159.6,0.738,678571.5,678571.5,4131,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820921,1932985.00
05/03/2017 10:15,2,5.781,ACTIVE,219.61,358.88,59.954,1493820904,"201051344000988","219011344069620",18.91,25.50,0,339.04,382.63,110.7,104.9,0.513,615090.5,615090.5,4150,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820923,1932986.00
05/03/2017 10:15,2,5.717,ACTIVE,218.03,359.78,59.981,1493820904,"201051344001025","219011344069620",28.88,33.30,0,338.14,398.86,167.0,159.3,0.751,682506.2,682506.2,4142,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820924,1932987.00
05/03/2017 10:15,2,5.615,ACTIVE,219.61,360.99,59.996,1493820904,"201051344000458","219011344069620",29.26,27.50,0,338.14,398.26,166.4,158.7,0.791,690757.3,690757.3,4118,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820924,1932988.00
05/03/2017 10:15,2,5.689,ACTIVE,220.06,363.99,59.996,1493820904,"201051344000853","219011344069620",29.22,25.80,0,340.85,400.66,168.4,160.6,0.787,691273.8,691273.8,4121,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820925,1932989.00
05/03/2017 10:15,2,5.691,ACTIVE,216.90,363.69,59.981,1493820904,"201051344000685","219011344069620",29.06,27.30,0,338.14,398.86,167.5,159.7,0.795,683364.7,683364.7,4140,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820926,1932990.00
05/03/2017 10:15,2,5.682,ACTIVE,218.03,361.29,59.991,1493820904,"201051344000917","219011344069620",28.75,29.00,0,336.64,397.96,165.5,157.8,0.778,680056.7,680056.7,4131,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820927,1932991.00
05/03/2017 10:15,2,5.627,ACTIVE,217.13,359.48,60.002,1493820904,"201051344001145","219011344069620",29.28,26.30,0,336.94,399.16,166.8,159.1,0.765,687918.9,687918.9,4121,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820928,1932992.00
05/03/2017 10:15,2,5.715,ACTIVE,218.26,362.49,59.981,1493820904,"201051344000651","219011344069620",28.88,28.50,0,337.54,398.26,167.2,159.5,0.760,676368.1,676368.1,4140,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820929,1932993.00
05/03/2017 10:15,2,5.439,ACTIVE,215.09,367.60,59.970,1493820904,"274151322000088","219011344069620",28.21,33.80,0,336.94,380.82,155.3,148.0,0.583,896312.9,896312.9,4108,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820930,1932994.00
05/03/2017 10:15,2,3.660,ACTIVE,216.00,431.02,59.970,1493820904,"274151322000068","219011344069620",39.50,37.30,0,403.67,459.57,145.7,138.7,0.552,772334.3,772334.3,4253,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820931,1932995.00
05/03/2017 10:15,2,5.646,ACTIVE,217.80,360.99,59.975,1493820904,"201051344001135","219011344069620",28.96,29.50,0,337.84,398.56,165.7,158.0,0.769,672030.1,672030.1,4133,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820932,1932996.00
05/03/2017 10:15,2,5.750,ACTIVE,218.03,361.89,59.965,1493820904,"201051344000594","219011344069620",29.04,28.30,0,337.84,400.66,169.1,161.3,0.773,692764.6,692764.6,4130,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820933,1932997.00
05/03/2017 10:15,2,5.830,ACTIVE,218.26,362.19,60.007,1493820904,"201051344001203","219011344069620",28.53,31.30,0,337.24,399.16,168.4,160.6,0.787,680951.8,680951.8,4143,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820934,1932998.00
05/03/2017 10:15,2,5.430,ACTIVE,215.32,369.40,59.975,1493820904,"274151322000054","219011344069620",27.67,36.00,0,335.14,380.52,152.2,144.9,0.566,914358.4,914358.4,4099,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820935,1932999.00
05/03/2017 10:15,2,5.699,ACTIVE,218.71,360.38,59.944,1493820904,"201051344000867","219011344069620",29.06,28.80,0,337.24,398.56,167.7,160.0,0.769,677496.1,677496.1,4143,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820936,1933000.00
05/03/2017 10:15,2,5.760,ACTIVE,218.03,362.19,59.991,1493820904,"201051344001093","219011344069620",28.88,31.50,0,336.64,398.56,168.4,160.6,0.765,679811.1,679811.1,4134,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820937,1933001.00
05/03/2017 10:15,2,5.729,ACTIVE,219.16,362.79,59.975,1493820904,"201051344000900","219011344069620",29.34,25.50,0,336.94,399.16,170.1,162.3,0.773,698892.7,698892.7,4120,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820938,1933002.00
05/03/2017 10:15,2,5.637,ACTIVE,219.16,362.49,59.965,1493820904,"201051344000648","219011344069620",29.22,24.50,0,338.14,398.56,166.9,159.1,0.769,688202.4,688202.4,4121,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820939,1933003.00
05/03/2017 10:15,2,5.645,ACTIVE,219.39,363.99,59.975,1493820904,"201051344000569","219011344069620",29.38,26.30,0,337.24,398.26,168.0,160.2,0.782,701251.3,701251.3,4112,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820940,1933004.00
05/03/2017 10:15,2,5.555,ACTIVE,219.61,362.79,60.007,1493820904,"201051344000983","219011344069620",29.82,26.50,0,337.24,398.56,167.7,159.9,0.787,691700.6,691700.6,4122,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820941,1933005.00
05/03/2017 10:15,2,5.672,ACTIVE,219.61,362.79,59.965,1493820904,"201051344001158","219011344069620",29.04,27.30,0,337.24,398.26,166.8,159.1,0.769,677272.3,677272.3,4131,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820942,1933006.00
05/03/2017 10:15,2,5.648,ACTIVE,219.84,363.09,59.970,1493820904,"201051344000576","219011344069620",29.34,25.80,0,337.54,399.16,167.8,160.0,0.773,691934.4,691934.4,4118,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820943,1933007.00
05/03/2017 10:15,2,5.365,ACTIVE,215.32,367.00,59.981,1493820904,"274151322000087","219011344069620",28.39,46.00,0,334.24,379.92,154.1,146.8,0.579,886569.5,886569.5,4180,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820943,1933008.00
05/03/2017 10:15,2,5.686,ACTIVE,214.87,367.00,59.975,1493820904,"274151322000095","219011344069620",29.18,38.80,0,333.03,383.83,167.9,160.2,0.641,987236.2,987236.2,4101,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493820944,1933009.00
05/03/2017 10:30,2,6.186,ACTIVE,219.61,364.29,59.981,1493821803,"201051344000645","219011344069620",28.75,26.50,0,337.54,402.16,180.0,171.8,0.818,690834.3,690834.3,4116,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821804,1933010.00
05/03/2017 10:30,2,5.828,ACTIVE,215.54,359.48,59.975,1493821803,"274151322000085","219011344069620",26.88,38.80,0,334.84,381.42,158.7,151.2,0.601,911317.4,911317.4,4095,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821805,1933011.00
05/03/2017 10:30,2,6.080,ACTIVE,218.71,364.59,59.991,1493821803,"201051344000633","219011344069620",28.96,28.50,0,336.34,401.86,178.4,170.2,0.844,677079.3,677079.3,4144,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821806,1933012.00
05/03/2017 10:30,2,6.143,ACTIVE,219.84,365.80,59.975,1493821803,"201051344000469","219011344069620",28.90,26.30,0,336.94,403.37,179.9,171.7,0.835,680079.1,680079.1,4130,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821807,1933013.00
05/03/2017 10:30,2,6.174,ACTIVE,217.35,362.19,60.002,1493821803,"201051344000646","219011344069620",28.07,32.60,0,336.94,402.16,175.6,167.6,0.835,673694.4,673694.4,4138,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821808,1933014.00
05/03/2017 10:30,2,5.930,ACTIVE,215.09,351.37,59.959,1493821803,"274151322000052","219011344069620",28.25,39.00,0,335.74,385.93,169.7,161.9,0.667,944736.6,944736.6,4104,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821809,1933015.00
05/03/2017 10:30,2,6.016,ACTIVE,218.48,363.99,59.959,1493821803,"201051344000585","219011344069620",28.88,32.80,0,336.34,400.66,176.1,168.1,0.813,684870.0,684870.0,4139,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821810,1933016.00
05/03/2017 10:30,2,6.062,ACTIVE,217.13,361.89,59.996,1493821803,"201051344001230","219011344069620",29.12,30.80,0,338.14,402.46,178.6,170.5,0.835,678195.7,678195.7,4134,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821810,1933017.00
05/03/2017 10:30,2,6.033,ACTIVE,218.26,362.49,59.996,1493821803,"201051344000582","219011344069620",28.71,31.00,0,336.64,402.16,175.4,167.4,0.804,668071.4,668071.4,4132,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821811,1933018.00
05/03/2017 10:30,2,6.150,ACTIVE,217.35,361.89,60.023,1493821803,"201051344000955","219011344069620",28.80,31.50,0,338.14,402.77,179.3,171.1,0.853,686603.7,686603.7,4142,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821812,1933019.00
05/03/2017 10:30,2,3.826,ACTIVE,215.32,441.24,59.991,1493821803,"274151322000094","219011344069620",39.86,40.20,0,402.16,457.17,153.8,146.6,0.583,772019.4,772019.4,4238,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821813,1933020.00
05/03/2017 10:30,2,6.117,ACTIVE,219.84,364.29,59.944,1493821803,"201051344000579","219011344069620",28.92,29.30,0,338.44,405.77,179.3,171.1,0.826,697707.2,697707.2,4126,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821814,1933021.00
05/03/2017 10:30,2,6.145,ACTIVE,217.13,361.59,59.986,1493821803,"201051344000890","219011344069620",28.71,32.20,0,338.44,402.46,178.4,170.3,0.818,680471.3,680471.3,4142,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821815,1933022.00
05/03/2017 10:30,2,6.082,ACTIVE,217.80,364.89,59.949,1493821803,"201051344000438","219011344069620",29.16,30.30,0,337.24,402.46,179.7,171.5,0.840,683268.1,683268.1,4134,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821816,1933023.00
05/03/2017 10:30,2,6.027,ACTIVE,217.58,355.28,59.975,1493821803,"201051344000417","219011344069620",18.83,32.00,0,338.44,382.93,114.9,109.0,0.544,640178.4,640178.4,4159,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821817,1933024.00
05/03/2017 10:30,2,5.830,ACTIVE,215.09,351.07,59.996,1493821803,"274151322000083","219011344069620",28.37,37.80,0,332.73,383.23,167.4,159.7,0.663,935192.0,935192.0,4104,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821818,1933025.00
05/03/2017 10:30,2,6.240,ACTIVE,216.22,355.58,59.991,1493821803,"274151322000076","219011344069620",28.98,39.30,0,338.14,390.44,183.0,174.7,0.712,996904.5,996904.5,4103,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821819,1933026.00
05/03/2017 10:30,2,6.166,ACTIVE,218.48,362.19,60.023,1493821803,"201051344000868","219011344069620",28.63,28.30,0,336.64,402.46,178.7,170.6,0.818,678612.8,678612.8,4132,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821819,1933027.00
05/03/2017 10:30,2,6.148,ACTIVE,215.09,351.97,59.986,1493821803,"274151322000095","219011344069620",28.80,42.00,0,332.73,385.63,179.4,171.2,0.667,987276.4,987276.4,4102,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821820,1933028.00
05/03/2017 10:30,2,6.217,ACTIVE,219.61,359.78,59.986,1493821803,"201051344000988","219011344069620",18.75,26.50,0,340.25,385.33,118.1,112.1,0.539,615117.6,615117.6,4151,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821821,1933029.00
05/03/2017 10:30,2,6.070,ACTIVE,218.03,363.39,59.986,1493821803,"201051344001025","219011344069620",29.00,33.80,0,336.94,402.46,178.3,170.2,0.809,682547.3,682547.3,4143,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821822,1933030.00
05/03/2017 10:30,2,6.072,ACTIVE,219.61,363.99,60.018,1493821803,"201051344000458","219011344069620",28.98,28.30,0,338.14,404.57,178.3,170.2,0.831,690798.3,690798.3,4119,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821823,1933031.00
05/03/2017 10:30,2,6.068,ACTIVE,220.29,365.49,59.991,1493821803,"201051344000853","219011344069620",29.26,27.30,0,343.85,407.27,179.8,171.7,0.835,691315.3,691315.3,4122,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821824,1933032.00
05/03/2017 10:30,2,6.125,ACTIVE,217.13,361.29,59.975,1493821803,"201051344000685","219011344069620",28.94,28.80,0,337.84,402.46,179.4,171.2,0.875,683405.9,683405.9,4141,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821825,1933033.00
05/03/2017 10:30,2,6.146,ACTIVE,218.26,363.09,59.986,1493821803,"201051344000917","219011344069620",28.39,30.80,0,336.34,400.96,176.7,168.6,0.831,680097.3,680097.3,4132,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821826,1933034.00
05/03/2017 10:30,2,6.000,ACTIVE,217.35,360.69,59.970,1493821803,"201051344001145","219011344069620",29.44,28.00,0,337.54,402.77,178.8,170.6,0.818,687959.9,687959.9,4122,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821827,1933035.00
05/03/2017 10:30,2,6.172,ACTIVE,218.71,362.79,59.986,1493821803,"201051344000651","219011344069620",28.53,30.30,0,336.64,401.56,178.3,170.2,0.804,676409.1,676409.1,4141,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821828,1933036.00
05/03/2017 10:30,2,5.863,ACTIVE,215.32,370.90,59.991,1493821803,"274151322000088","219011344069620",27.97,35.60,0,334.54,383.23,166.0,158.3,0.619,896351.1,896351.1,4109,0,0,0,L,1151911521,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821829,1933037.00
05/03/2017 10:30,2,3.930,ACTIVE,216.22,422.00,59.981,1493821803,"274151322000068","219011344069620",39.32,39.50,0,402.77,458.37,156.3,148.9,0.588,772370.2,772370.2,4254,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821829,1933038.00
05/03/2017 10:30,2,6.109,ACTIVE,218.03,359.48,59.991,1493821803,"201051344001135","219011344069620",28.63,31.30,0,337.54,401.86,177.1,169.0,0.804,672070.8,672070.8,4134,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821830,1933039.00
05/03/2017 10:30,2,6.191,ACTIVE,218.03,364.29,59.970,1493821803,"201051344000594","219011344069620",28.73,29.80,0,336.34,403.67,180.1,171.9,0.822,692806.2,692806.2,4131,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821831,1933040.00
05/03/2017 10:30,2,6.246,ACTIVE,218.48,364.59,59.954,1493821803,"201051344001203","219011344069620",28.43,33.30,0,337.24,402.46,179.9,171.7,0.840,680993.3,680993.3,4144,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821832,1933041.00
05/03/2017 10:30,2,5.824,ACTIVE,215.54,369.70,59.991,1493821803,"274151322000054","219011344069620",27.47,38.20,0,336.64,382.93,162.0,154.4,0.610,914395.8,914395.8,4100,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821833,1933042.00
05/03/2017 10:30,2,6.096,ACTIVE,218.71,364.29,59.986,1493821803,"201051344000867","219011344069620",28.96,30.80,0,337.54,401.86,178.8,170.7,0.818,677537.4,677537.4,4144,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821834,1933043.00
05/03/2017 10:30,2,6.170,ACTIVE,218.48,365.49,59.991,1493821803,"201051344001093","219011344069620",28.69,33.00,0,336.34,402.16,179.1,171.0,0.818,679852.5,679852.5,4135,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821835,1933044.00
05/03/2017 10:30,2,6.154,ACTIVE,219.16,365.80,59.991,1493821803,"201051344000900","219011344069620",29.16,27.30,0,336.64,403.37,181.7,173.4,0.822,698934.6,698934.6,4121,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821836,1933045.00
05/03/2017 10:30,2,6.078,ACTIVE,219.16,363.69,59.986,1493821803,"201051344000648","219011344069620",28.96,25.50,0,337.54,403.07,178.2,170.1,0.818,688243.5,688243.5,4122,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821837,1933046.00
05/03/2017 10:30,2,6.131,ACTIVE,219.61,365.49,59.981,1493821803,"201051344000569","219011344069620",28.90,27.30,0,336.64,402.77,179.3,171.2,0.831,701292.6,701292.6,4113,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821838,1933047.00
05/03/2017 10:30,2,6.053,ACTIVE,219.84,364.29,59.986,1493821803,"201051344000983","219011344069620",29.22,27.80,0,336.94,402.46,179.2,171.0,0.840,691741.9,691741.9,4123,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821839,1933048.00
05/03/2017 10:30,2,6.092,ACTIVE,219.84,364.59,59.975,1493821803,"201051344001158","219011344069620",28.80,28.30,0,336.94,402.46,177.7,169.5,0.822,677313.4,677313.4,4132,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821839,1933049.00
05/03/2017 10:30,2,6.164,ACTIVE,219.61,364.29,59.959,1493821803,"201051344000576","219011344069620",28.73,27.00,0,338.14,406.07,179.2,171.1,0.822,691975.6,691975.6,4119,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821840,1933050.00
05/03/2017 10:30,2,5.783,ACTIVE,215.32,351.67,59.975,1493821803,"274151322000087","219011344069620",28.13,49.00,0,333.63,381.73,164.7,157.0,0.610,886607.3,886607.3,4181,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493821841,1933051.00
05/03/2017 10:45,2,6.557,ACTIVE,219.84,366.40,59.965,1493822703,"201051344000645","219011344069620",28.59,28.50,0,339.34,410.28,190.0,181.4,0.857,690878.5,690878.5,4117,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822704,1933052.00
05/03/2017 10:45,2,6.156,ACTIVE,215.32,363.99,59.975,1493822703,"274151322000085","219011344069620",26.70,40.40,0,337.84,384.13,166.3,158.6,0.623,911356.0,911356.0,4096,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822705,1933053.00
05/03/2017 10:45,2,6.572,ACTIVE,218.93,365.19,59.986,1493822703,"201051344000633","219011344069620",28.37,30.50,0,336.94,409.08,188.7,180.2,0.893,677123.0,677123.0,4145,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822706,1933054.00
05/03/2017 10:45,2,6.518,ACTIVE,220.29,368.20,59.991,1493822703,"201051344000469","219011344069620",28.73,28.50,0,336.94,410.88,189.6,181.1,0.884,680123.2,680123.2,4131,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822707,1933055.00
05/03/2017 10:45,2,6.416,ACTIVE,217.35,364.89,59.991,1493822703,"201051344000646","219011344069620",28.80,33.50,0,335.14,404.87,187.1,178.6,0.888,673737.5,673737.5,4139,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822708,1933056.00
05/03/2017 10:45,2,6.217,ACTIVE,215.09,362.19,59.981,1493822703,"274151322000052","219011344069620",28.45,41.30,0,333.63,389.24,178.8,170.7,0.703,944778.1,944778.1,4105,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822708,1933057.00
05/03/2017 10:45,2,6.436,ACTIVE,218.71,365.49,59.975,1493822703,"201051344000585","219011344069620",28.80,34.30,0,336.64,403.97,187.6,179.2,0.875,684913.2,684913.2,4140,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822709,1933058.00
05/03/2017 10:45,2,6.424,ACTIVE,217.13,362.49,59.981,1493822703,"201051344001230","219011344069620",29.20,31.30,0,336.94,406.07,189.8,181.3,0.862,678239.4,678239.4,4135,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822710,1933059.00
05/03/2017 10:45,2,6.385,ACTIVE,218.71,364.89,59.991,1493822703,"201051344000582","219011344069620",28.94,32.00,0,336.64,405.17,187.1,178.6,0.857,668114.4,668114.4,4133,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822711,1933060.00
05/03/2017 10:45,2,6.545,ACTIVE,217.35,363.39,59.996,1493822703,"201051344000955","219011344069620",28.67,32.80,0,337.24,405.17,190.0,181.5,0.897,686647.6,686647.6,4143,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822712,1933061.00
05/03/2017 10:45,2,4.246,ACTIVE,214.19,422.30,59.981,1493822703,"274151322000094","219011344069620",38.27,42.00,0,395.55,459.57,164.7,157.0,0.641,772057.5,772057.5,4239,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822713,1933062.00
05/03/2017 10:45,2,6.467,ACTIVE,220.06,365.80,59.981,1493822703,"201051344000579","219011344069620",29.16,30.50,0,339.34,411.18,191.0,182.5,0.875,697751.2,697751.2,4127,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822714,1933063.00
05/03/2017 10:45,2,6.561,ACTIVE,217.13,361.29,59.981,1493822703,"201051344000890","219011344069620",28.69,32.00,0,336.94,406.67,190.7,182.1,0.871,680515.1,680515.1,4143,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822715,1933064.00
05/03/2017 10:45,2,6.479,ACTIVE,218.03,365.49,59.981,1493822703,"201051344000438","219011344069620",28.94,30.80,0,336.34,405.47,189.9,181.4,0.879,683312.0,683312.0,4135,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822716,1933065.00
05/03/2017 10:45,2,6.504,ACTIVE,217.58,357.38,59.991,1493822703,"201051344000417","219011344069620",18.57,32.60,0,337.84,386.23,122.3,116.1,0.579,640206.4,640206.4,4160,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822717,1933066.00
05/03/2017 10:45,2,6.154,ACTIVE,214.87,357.08,59.970,1493822703,"274151322000083","219011344069620",28.35,39.50,0,332.73,385.63,176.7,168.6,0.707,935233.0,935233.0,4105,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822718,1933067.00
05/03/2017 10:45,2,6.611,ACTIVE,216.00,360.08,59.975,1493822703,"274151322000076","219011344069620",28.86,40.40,0,338.14,394.05,193.2,184.6,0.751,996949.3,996949.3,4104,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822719,1933068.00
05/03/2017 10:45,2,6.533,ACTIVE,218.71,365.19,59.986,1493822703,"201051344000868","219011344069620",28.55,29.00,0,336.64,405.17,188.8,180.3,0.862,678656.7,678656.7,4133,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822720,1933069.00
05/03/2017 10:45,2,6.561,ACTIVE,214.87,369.70,59.975,1493822703,"274151322000095","219011344069620",28.53,44.50,0,331.23,388.04,189.6,181.1,0.716,987320.3,987320.3,4103,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822721,1933070.00
05/03/2017 10:45,2,6.654,ACTIVE,220.29,360.69,59.986,1493822703,"201051344000988","219011344069620",18.39,28.00,0,342.05,390.44,124.0,117.8,0.570,615146.3,615146.3,4152,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822722,1933071.00
05/03/2017 10:45,2,6.441,ACTIVE,218.48,362.79,59.981,1493822703,"201051344001025","219011344069620",29.08,35.00,0,337.24,404.87,189.6,181.1,0.849,682591.1,682591.1,4144,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822722,1933072.00
05/03/2017 10:45,2,6.461,ACTIVE,220.06,366.70,59.949,1493822703,"201051344000458","219011344069620",28.82,30.00,0,338.74,409.68,188.5,180.0,0.893,690842.0,690842.0,4120,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822723,1933073.00
05/03/2017 10:45,2,6.557,ACTIVE,220.29,366.40,59.991,1493822703,"201051344000853","219011344069620",28.55,28.00,0,343.25,410.88,189.3,180.8,0.884,691359.5,691359.5,4123,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822724,1933074.00
05/03/2017 10:45,2,6.445,ACTIVE,217.13,363.99,59.949,1493822703,"201051344000685","219011344069620",29.20,28.80,0,336.94,404.87,190.7,182.1,0.910,683449.8,683449.8,4142,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822725,1933075.00
05/03/2017 10:45,2,6.373,ACTIVE,218.26,363.39,59.965,1493822703,"201051344000917","219011344069620",29.24,32.40,0,336.04,404.27,188.5,180.0,0.866,680140.8,680140.8,4133,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822726,1933076.00
05/03/2017 10:45,2,6.453,ACTIVE,217.35,363.39,59.991,1493822703,"201051344001145","219011344069620",29.20,29.30,0,337.24,405.77,190.8,182.3,0.862,688003.8,688003.8,4123,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822727,1933077.00
05/03/2017 10:45,2,6.586,ACTIVE,218.71,367.00,59.986,1493822703,"201051344000651","219011344069620",28.47,32.20,0,337.24,405.17,189.9,181.3,0.862,676452.9,676452.9,4142,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822728,1933078.00
05/03/2017 10:45,2,6.186,ACTIVE,215.09,367.00,59.949,1493822703,"274151322000088","219011344069620",27.99,37.30,0,336.94,388.04,175.2,167.1,0.667,896391.7,896391.7,4110,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822729,1933079.00
05/03/2017 10:45,2,4.217,ACTIVE,216.00,435.83,59.996,1493822703,"274151322000068","219011344069620",38.86,41.00,0,400.06,458.97,166.2,158.5,0.632,772408.5,772408.5,4255,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822730,1933080.00
05/03/2017 10:45,2,6.482,ACTIVE,218.26,365.49,59.991,1493822703,"201051344001135","219011344069620",28.82,32.80,0,336.64,404.87,189.2,180.7,0.866,672114.2,672114.2,4135,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822731,1933081.00
05/03/2017 10:45,2,6.480,ACTIVE,218.03,362.79,60.012,1493822703,"201051344000594","219011344069620",29.16,31.00,0,336.04,406.67,191.3,182.8,0.879,692850.4,692850.4,4132,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822732,1933082.00
05/03/2017 10:45,2,6.475,ACTIVE,218.48,363.39,59.949,1493822703,"201051344001203","219011344069620",29.14,34.30,0,336.94,405.47,191.1,182.5,0.888,681037.5,681037.5,4145,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822733,1933083.00
05/03/2017 10:45,2,6.182,ACTIVE,215.09,365.80,60.002,1493822703,"274151322000054","219011344069620",27.29,40.00,0,336.64,388.04,170.7,162.8,0.645,914435.3,914435.3,4101,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822733,1933084.00
05/03/2017 10:45,2,6.523,ACTIVE,218.93,363.69,59.959,1493822703,"201051344000867","219011344069620",28.59,31.80,0,336.34,404.57,188.8,180.4,0.853,677581.2,677581.2,4145,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822734,1933085.00
05/03/2017 10:45,2,6.576,ACTIVE,218.48,364.89,59.981,1493822703,"201051344001093","219011344069620",28.65,34.30,0,335.74,405.47,190.8,182.2,0.871,679896.5,679896.5,4136,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822735,1933086.00
05/03/2017 10:45,2,6.588,ACTIVE,219.61,367.60,59.996,1493822703,"201051344000900","219011344069620",28.78,28.30,0,336.94,411.48,192.0,183.4,0.866,698979.2,698979.2,4122,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822736,1933087.00
05/03/2017 10:45,2,6.434,ACTIVE,219.39,366.40,59.986,1493822703,"201051344000648","219011344069620",28.92,27.00,0,337.84,410.28,188.4,179.9,0.862,688287.2,688287.2,4123,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822737,1933088.00
05/03/2017 10:45,2,6.520,ACTIVE,219.84,366.10,59.986,1493822703,"201051344000569","219011344069620",28.65,29.00,0,336.64,409.68,189.2,180.6,0.871,701336.7,701336.7,4114,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822738,1933089.00
05/03/2017 10:45,2,6.428,ACTIVE,219.84,367.60,60.007,1493822703,"201051344000983","219011344069620",29.02,29.50,0,337.54,410.28,189.0,180.5,0.884,691785.9,691785.9,4124,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822739,1933090.00
05/03/2017 10:45,2,6.531,ACTIVE,220.06,366.10,59.986,1493822703,"201051344001158","219011344069620",28.39,29.80,0,338.44,410.28,187.8,179.3,0.862,677357.0,677357.0,4133,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822740,1933091.00
05/03/2017 10:45,2,6.445,ACTIVE,219.84,366.70,59.986,1493822703,"201051344000576","219011344069620",28.92,28.80,0,341.15,410.88,188.9,180.4,0.862,692019.6,692019.6,4120,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822741,1933092.00
05/03/2017 10:45,2,6.180,ACTIVE,215.09,366.40,59.981,1493822703,"274151322000087","219011344069620",27.81,51.30,0,332.13,386.23,174.1,166.1,0.654,886647.6,886647.6,4182,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493822742,1933093.00
05/03/2017 11:00,2,6.971,ACTIVE,219.84,366.40,59.986,1493823603,"201051344000645","219011344069620",28.11,30.50,0,343.55,412.38,198.4,189.6,0.888,690924.8,690924.8,4118,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823605,1933094.00
05/03/2017 11:00,2,6.488,ACTIVE,215.32,351.37,59.981,1493823603,"274151322000085","219011344069620",26.38,42.80,0,338.14,388.34,173.4,165.4,0.654,911396.6,911396.6,4097,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823605,1933095.00
05/03/2017 11:00,2,6.947,ACTIVE,219.16,367.30,59.991,1493823603,"201051344000633","219011344069620",28.03,32.00,0,337.54,410.58,197.3,188.5,0.937,677169.2,677169.2,4146,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823606,1933096.00
05/03/2017 11:00,2,6.902,ACTIVE,220.52,369.40,60.023,1493823603,"201051344000469","219011344069620",28.45,29.80,0,341.75,413.89,198.8,190.0,0.928,680169.5,680169.5,4132,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823607,1933097.00
05/03/2017 11:00,2,6.861,ACTIVE,217.35,366.70,59.981,1493823603,"201051344000646","219011344069620",28.09,34.30,0,335.14,407.57,195.2,186.5,0.932,673783.3,673783.3,4140,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823608,1933098.00
05/03/2017 11:00,2,6.533,ACTIVE,215.09,355.28,59.991,1493823603,"274151322000052","219011344069620",28.31,43.60,0,333.03,392.85,187.2,178.7,0.738,944821.9,944821.9,4106,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823609,1933099.00
05/03/2017 11:00,2,6.910,ACTIVE,218.93,367.30,59.975,1493823603,"201051344000585","219011344069620",28.03,34.80,0,337.24,409.98,196.2,187.4,0.915,684959.2,684959.2,4141,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823610,1933100.00
05/03/2017 11:00,2,6.846,ACTIVE,217.35,365.19,59.991,1493823603,"201051344001230","219011344069620",28.49,31.80,0,336.64,408.78,197.4,188.6,0.902,678285.9,678285.9,4136,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823611,1933101.00
05/03/2017 11:00,2,6.756,ACTIVE,218.71,366.10,59.975,1493823603,"201051344000582","219011344069620",28.49,33.00,0,336.04,411.78,194.9,186.2,0.893,668160.2,668160.2,4134,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823612,1933102.00
05/03/2017 11:00,2,6.879,ACTIVE,217.58,363.09,59.986,1493823603,"201051344000955","219011344069620",28.33,33.30,0,336.34,407.57,197.2,188.4,0.932,686694.0,686694.0,4144,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823613,1933103.00
05/03/2017 11:00,2,4.438,ACTIVE,215.32,423.81,60.002,1493823603,"274151322000094","219011344069620",38.70,43.80,0,394.35,458.97,174.1,166.1,0.676,772097.7,772097.7,4240,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823614,1933104.00
05/03/2017 11:00,2,6.842,ACTIVE,220.29,367.60,59.991,1493823603,"201051344000579","219011344069620",28.73,31.00,0,340.85,413.29,199.1,190.2,0.910,697797.9,697797.9,4128,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823615,1933105.00
05/03/2017 11:00,2,6.916,ACTIVE,217.13,364.29,59.991,1493823603,"201051344000890","219011344069620",28.19,32.20,0,336.64,407.57,197.3,188.5,0.897,680561.7,680561.7,4144,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823616,1933106.00
05/03/2017 11:00,2,6.938,ACTIVE,218.26,366.70,59.991,1493823603,"201051344000438","219011344069620",28.01,32.40,0,336.64,407.87,196.8,188.0,0.906,683358.3,683358.3,4136,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823617,1933107.00
05/03/2017 11:00,2,6.711,ACTIVE,217.80,357.68,59.991,1493823603,"201051344000417","219011344069620",18.67,33.00,0,338.14,386.23,126.9,120.6,0.588,640236.1,640236.1,4161,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823618,1933108.00
05/03/2017 11:00,2,6.521,ACTIVE,215.09,355.88,59.986,1493823603,"274151322000083","219011344069620",28.07,41.50,0,333.33,390.44,185.1,176.8,0.738,935276.1,935276.1,4106,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823618,1933109.00
05/03/2017 11:00,2,6.988,ACTIVE,216.00,373.31,59.986,1493823603,"274151322000076","219011344069620",28.59,42.50,0,338.14,396.45,202.5,193.5,0.791,996996.5,996996.5,4105,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823619,1933110.00
05/03/2017 11:00,2,6.992,ACTIVE,218.93,365.19,59.981,1493823603,"201051344000868","219011344069620",27.91,31.30,0,336.34,407.57,197.7,188.9,0.893,678702.9,678702.9,4134,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823620,1933111.00
05/03/2017 11:00,2,6.881,ACTIVE,214.87,358.88,59.981,1493823603,"274151322000095","219011344069620",28.47,45.00,0,332.13,392.85,198.4,189.6,0.742,987366.7,987366.7,4104,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823621,1933112.00
05/03/2017 11:00,2,6.969,ACTIVE,220.29,361.89,59.996,1493823603,"201051344000988","219011344069620",18.41,29.50,0,342.35,392.25,130.0,123.5,0.597,615176.4,615176.4,4153,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823622,1933113.00
05/03/2017 11:00,2,6.883,ACTIVE,218.48,366.70,59.981,1493823603,"201051344001025","219011344069620",28.55,35.80,0,336.04,408.18,198.9,190.1,0.902,682637.6,682637.6,4145,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823623,1933114.00
05/03/2017 11:00,2,6.846,ACTIVE,220.29,368.20,59.986,1493823603,"201051344000458","219011344069620",28.47,32.00,0,343.25,412.98,197.3,188.5,0.932,690888.1,690888.1,4121,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823624,1933115.00
05/03/2017 11:00,2,6.852,ACTIVE,220.74,367.60,59.986,1493823603,"201051344000853","219011344069620",28.75,30.00,0,343.25,413.29,199.3,190.5,0.910,691405.9,691405.9,4124,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823625,1933116.00
05/03/2017 11:00,2,6.912,ACTIVE,217.35,363.39,60.028,1493823603,"201051344000685","219011344069620",28.19,30.30,0,336.34,406.97,197.3,188.5,0.955,683496.4,683496.4,4143,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823626,1933117.00
05/03/2017 11:00,2,6.854,ACTIVE,218.48,362.79,59.996,1493823603,"201051344000917","219011344069620",28.31,33.00,0,336.64,407.27,196.4,187.7,0.915,680187.0,680187.0,4134,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823626,1933118.00
05/03/2017 11:00,2,6.781,ACTIVE,217.58,365.19,60.002,1493823603,"201051344001145","219011344069620",28.67,30.30,0,336.34,407.57,196.8,188.1,0.897,688050.3,688050.3,4124,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823627,1933119.00
05/03/2017 11:00,2,6.852,ACTIVE,218.93,366.10,59.965,1493823603,"201051344000651","219011344069620",28.51,32.80,0,337.24,410.88,197.8,189.0,0.897,676499.4,676499.4,4143,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823628,1933120.00
