ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 11:00,2,6.498,ACTIVE,215.54,373.01,59.986,1493823603,"274151322000088","219011344069620",27.87,39.80,0,334.54,391.34,183.2,174.9,0.685,896434.5,896434.5,4111,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823629,1933121.00
05/03/2017 11:00,2,4.424,ACTIVE,216.22,418.39,59.986,1493823603,"274151322000068","219011344069620",38.72,42.80,0,396.45,459.57,173.3,165.4,0.663,772449.0,772449.0,4256,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823630,1933122.00
05/03/2017 11:00,2,6.830,ACTIVE,218.71,365.19,60.012,1493823603,"201051344001135","219011344069620",28.43,33.80,0,336.34,407.27,196.7,187.9,0.902,672160.4,672160.4,4136,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823631,1933123.00
05/03/2017 11:00,2,6.877,ACTIVE,218.48,363.69,59.975,1493823603,"201051344000594","219011344069620",28.67,32.60,0,335.44,409.08,199.5,190.6,0.910,692897.2,692897.2,4133,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823632,1933124.00
05/03/2017 11:00,2,6.932,ACTIVE,218.93,364.89,59.991,1493823603,"201051344001203","219011344069620",28.51,34.80,0,337.24,411.18,200.1,191.2,0.937,681084.3,681084.3,4146,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823633,1933125.00
05/03/2017 11:00,2,6.572,ACTIVE,215.54,372.41,59.986,1493823603,"274151322000054","219011344069620",26.64,41.30,0,333.93,390.44,177.2,169.1,0.672,914476.9,914476.9,4102,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823634,1933126.00
05/03/2017 11:00,2,6.908,ACTIVE,219.39,365.49,59.996,1493823603,"201051344000867","219011344069620",28.27,33.80,0,336.64,407.57,197.7,188.9,0.897,677627.4,677627.4,4146,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823635,1933127.00
05/03/2017 11:00,2,6.875,ACTIVE,218.71,366.10,59.975,1493823603,"201051344001093","219011344069620",28.65,34.30,0,336.64,409.98,199.4,190.5,0.910,679943.1,679943.1,4137,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823637,1933128.00
05/03/2017 11:00,2,6.945,ACTIVE,220.06,368.80,59.986,1493823603,"201051344000900","219011344069620",28.63,29.30,0,338.74,413.89,201.3,192.3,0.906,699026.2,699026.2,4123,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823637,1933129.00
05/03/2017 11:00,2,6.758,ACTIVE,219.84,367.30,59.975,1493823603,"201051344000648","219011344069620",28.78,28.50,0,339.04,412.98,196.9,188.1,0.902,688333.3,688333.3,4124,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823638,1933130.00
05/03/2017 11:00,2,6.830,ACTIVE,220.29,367.00,59.986,1493823603,"201051344000569","219011344069620",28.73,30.30,0,339.65,412.68,198.8,189.9,0.893,701383.0,701383.0,4115,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823639,1933131.00
05/03/2017 11:00,2,6.777,ACTIVE,220.29,367.00,59.991,1493823603,"201051344000983","219011344069620",28.96,30.80,0,339.34,412.68,198.8,189.9,0.924,691832.2,691832.2,4125,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823640,1933132.00
05/03/2017 11:00,2,6.869,ACTIVE,220.52,365.49,59.970,1493823603,"201051344001158","219011344069620",28.31,31.30,0,342.65,413.29,196.8,188.1,0.902,677403.0,677403.0,4134,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823641,1933133.00
05/03/2017 11:00,2,6.781,ACTIVE,220.29,368.50,59.981,1493823603,"201051344000576","219011344069620",28.80,29.80,0,338.74,413.59,197.7,188.9,0.910,692065.8,692065.8,4121,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823642,1933134.00
05/03/2017 11:00,2,6.541,ACTIVE,215.32,358.28,59.970,1493823603,"274151322000087","219011344069620",27.41,53.50,0,331.53,390.74,181.5,173.2,0.685,886690.1,886690.1,4183,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493823643,1933135.00
05/03/2017 11:15,2,7.266,ACTIVE,220.29,368.20,59.981,1493824504,"201051344000645","219011344069620",28.33,30.80,0,339.95,415.39,208.4,199.2,0.937,690973.4,690973.4,4119,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824505,1933136.00
05/03/2017 11:15,2,6.852,ACTIVE,215.54,351.97,59.970,1493824504,"274151322000085","219011344069620",25.90,44.80,0,333.03,388.34,179.7,171.6,0.685,911438.6,911438.6,4098,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824506,1933137.00
05/03/2017 11:15,2,7.307,ACTIVE,219.16,367.60,59.959,1493824504,"201051344000633","219011344069620",27.97,33.00,0,336.94,412.08,206.8,197.7,0.972,677217.3,677217.3,4147,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824506,1933138.00
05/03/2017 11:15,2,7.271,ACTIVE,220.52,368.80,59.996,1493824504,"201051344000469","219011344069620",28.23,30.00,0,342.05,416.29,207.8,198.7,0.972,680218.0,680218.0,4133,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824507,1933139.00
05/03/2017 11:15,2,7.146,ACTIVE,217.80,366.40,59.991,1493824504,"201051344000646","219011344069620",28.31,35.80,0,335.44,410.28,204.8,195.8,0.977,673830.9,673830.9,4141,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824508,1933140.00
05/03/2017 11:15,2,6.918,ACTIVE,215.09,357.08,59.965,1493824504,"274151322000052","219011344069620",27.87,45.50,0,335.74,393.15,195.2,186.5,0.769,944867.5,944867.5,4107,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824509,1933141.00
05/03/2017 11:15,2,7.221,ACTIVE,218.93,367.00,59.981,1493824504,"201051344000585","219011344069620",28.17,35.20,0,336.34,408.78,205.8,196.7,0.950,685007.1,685007.1,4142,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824510,1933142.00
05/03/2017 11:15,2,7.188,ACTIVE,217.35,364.29,59.991,1493824504,"201051344001230","219011344069620",28.49,32.60,0,336.94,411.18,207.5,198.3,0.968,678334.0,678334.0,4137,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824511,1933143.00
05/03/2017 11:15,2,7.139,ACTIVE,218.93,366.70,59.991,1493824504,"201051344000582","219011344069620",28.31,34.30,0,335.44,410.58,204.5,195.5,0.932,668207.7,668207.7,4135,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824512,1933144.00
05/03/2017 11:15,2,7.268,ACTIVE,217.80,363.99,59.965,1493824504,"201051344000955","219011344069620",28.09,34.50,0,336.04,410.88,206.8,197.6,0.972,686742.1,686742.1,4145,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824513,1933145.00
05/03/2017 11:15,2,4.631,ACTIVE,215.32,432.22,59.965,1493824504,"274151322000094","219011344069620",38.51,45.50,0,392.25,457.47,181.3,173.0,0.703,772139.8,772139.8,4241,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824514,1933146.00
05/03/2017 11:15,2,7.215,ACTIVE,220.29,368.20,59.933,1493824504,"201051344000579","219011344069620",28.57,32.60,0,342.35,415.69,208.6,199.4,0.959,697846.5,697846.5,4129,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824515,1933147.00
05/03/2017 11:15,2,7.250,ACTIVE,217.35,364.59,59.981,1493824504,"201051344000890","219011344069620",28.25,33.30,0,336.64,411.18,207.3,198.2,0.924,680609.8,680609.8,4145,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824516,1933148.00
05/03/2017 11:15,2,7.184,ACTIVE,218.48,367.00,60.018,1493824504,"201051344000438","219011344069620",28.45,32.60,0,336.04,410.28,206.9,197.8,0.963,683406.5,683406.5,4137,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824517,1933149.00
05/03/2017 11:15,2,7.064,ACTIVE,218.03,359.18,59.986,1493824504,"201051344000417","219011344069620",18.63,34.00,0,338.44,388.64,133.3,126.7,0.619,640266.9,640266.9,4162,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824518,1933150.00
05/03/2017 11:15,2,6.900,ACTIVE,214.64,363.69,59.981,1493824504,"274151322000083","219011344069620",27.71,44.00,0,331.53,388.94,193.4,184.8,0.760,935321.2,935321.2,4107,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824518,1933151.00
05/03/2017 11:15,2,7.311,ACTIVE,216.00,353.47,59.970,1493824504,"274151322000076","219011344069620",28.43,45.00,0,338.14,397.66,210.4,201.2,0.822,997045.7,997045.7,4106,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824519,1933152.00
05/03/2017 11:15,2,7.258,ACTIVE,219.16,365.80,59.981,1493824504,"201051344000868","219011344069620",28.19,32.20,0,335.74,410.28,207.3,198.1,0.937,678751.2,678751.2,4135,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824520,1933153.00
05/03/2017 11:15,2,7.215,ACTIVE,215.09,351.67,59.981,1493824504,"274151322000095","219011344069620",28.39,48.80,0,331.53,391.64,207.1,198.0,0.769,987415.0,987415.0,4105,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824521,1933154.00
05/03/2017 11:15,2,7.379,ACTIVE,220.52,362.19,59.981,1493824504,"201051344000988","219011344069620",18.19,30.50,0,342.65,394.35,136.0,129.4,0.619,615208.0,615208.0,4154,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824522,1933155.00
05/03/2017 11:15,2,7.154,ACTIVE,218.93,367.30,59.981,1493824504,"201051344001025","219011344069620",28.69,37.50,0,335.74,409.98,207.6,198.5,0.932,682686.1,682686.1,4146,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824523,1933156.00
05/03/2017 11:15,2,7.104,ACTIVE,220.06,366.40,59.986,1493824504,"201051344000458","219011344069620",28.82,32.40,0,338.74,415.39,207.3,198.2,0.968,690936.4,690936.4,4122,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824524,1933157.00
05/03/2017 11:15,2,7.191,ACTIVE,220.74,369.40,59.981,1493824504,"201051344000853","219011344069620",28.71,30.30,0,341.75,416.29,208.9,199.7,0.986,691454.6,691454.6,4125,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824525,1933158.00
05/03/2017 11:15,2,7.225,ACTIVE,217.58,364.59,59.986,1493824504,"201051344000685","219011344069620",28.47,31.00,0,335.74,410.28,208.3,199.1,0.994,683544.7,683544.7,4144,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824526,1933159.00
05/03/2017 11:15,2,7.184,ACTIVE,218.93,366.10,59.986,1493824504,"201051344000917","219011344069620",28.37,34.30,0,335.44,409.68,206.3,197.2,0.968,680234.9,680234.9,4135,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824527,1933160.00
05/03/2017 11:15,2,7.211,ACTIVE,217.58,367.00,59.975,1493824504,"201051344001145","219011344069620",28.53,31.50,0,336.34,410.88,208.4,199.2,0.955,688098.6,688098.6,4125,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824527,1933161.00
05/03/2017 11:15,2,7.236,ACTIVE,219.16,367.30,60.012,1493824504,"201051344000651","219011344069620",28.29,34.50,0,336.34,412.08,207.3,198.2,0.941,676547.6,676547.6,4144,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824528,1933162.00
05/03/2017 11:15,2,6.889,ACTIVE,215.09,363.69,59.970,1493824504,"274151322000088","219011344069620",27.41,40.80,0,331.83,391.94,191.1,182.6,0.725,896479.1,896479.1,4112,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824529,1933163.00
05/03/2017 11:15,2,4.590,ACTIVE,216.00,440.34,59.981,1493824504,"274151322000068","219011344069620",39.00,43.20,0,392.55,459.57,180.8,172.6,0.703,772491.3,772491.3,4257,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824530,1933164.00
05/03/2017 11:15,2,7.094,ACTIVE,218.71,365.19,59.981,1493824504,"201051344001135","219011344069620",28.67,35.00,0,335.74,409.68,206.0,196.9,0.941,672208.3,672208.3,4137,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824531,1933165.00
05/03/2017 11:15,2,7.338,ACTIVE,218.26,367.30,59.975,1493824504,"201051344000594","219011344069620",28.17,34.80,0,335.14,412.68,209.3,200.1,0.955,692945.9,692945.9,4134,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824532,1933166.00
05/03/2017 11:15,2,7.305,ACTIVE,219.16,367.90,59.991,1493824504,"201051344001203","219011344069620",28.25,35.60,0,337.54,411.48,209.1,199.8,0.972,681133.0,681133.0,4147,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824533,1933167.00
05/03/2017 11:15,2,6.869,ACTIVE,215.32,355.28,60.012,1493824504,"274151322000054","219011344069620",26.48,44.00,0,333.63,390.14,184.3,175.9,0.698,914520.0,914520.0,4103,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824534,1933168.00
05/03/2017 11:15,2,7.188,ACTIVE,219.16,366.70,59.944,1493824504,"201051344000867","219011344069620",28.47,34.50,0,336.04,409.68,207.2,198.1,0.941,677675.7,677675.7,4147,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824535,1933169.00
05/03/2017 11:15,2,7.273,ACTIVE,218.93,366.10,59.970,1493824504,"201051344001093","219011344069620",28.21,35.20,0,336.04,409.98,207.7,198.6,0.946,679991.6,679991.6,4138,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824536,1933170.00
05/03/2017 11:15,2,7.248,ACTIVE,220.06,369.40,59.981,1493824504,"201051344000900","219011344069620",28.77,30.80,0,337.84,416.89,210.9,201.7,0.955,699075.3,699075.3,4124,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824537,1933171.00
05/03/2017 11:15,2,7.195,ACTIVE,219.84,367.00,59.991,1493824504,"201051344000648","219011344069620",28.41,29.50,0,337.84,415.69,207.1,198.0,0.955,688381.5,688381.5,4125,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824538,1933172.00
05/03/2017 11:15,2,7.156,ACTIVE,220.29,369.70,60.007,1493824504,"201051344000569","219011344069620",28.77,31.80,0,336.94,415.39,208.3,199.2,0.968,701431.5,701431.5,4116,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824539,1933173.00
05/03/2017 11:15,2,7.141,ACTIVE,220.52,369.10,59.986,1493824504,"201051344000983","219011344069620",28.77,31.50,0,337.54,415.39,207.9,198.8,0.963,691880.6,691880.6,4126,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824540,1933174.00
05/03/2017 11:15,2,7.246,ACTIVE,220.29,367.90,59.996,1493824504,"201051344001158","219011344069620",28.09,32.00,0,340.55,415.09,206.1,197.0,0.946,677451.0,677451.0,4135,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824540,1933175.00
05/03/2017 11:15,2,7.205,ACTIVE,220.06,367.00,59.991,1493824504,"201051344000576","219011344069620",28.49,31.30,0,342.35,416.29,207.7,198.6,0.946,692114.2,692114.2,4122,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824541,1933176.00
05/03/2017 11:15,2,6.799,ACTIVE,215.09,355.58,59.970,1493824504,"274151322000087","219011344069620",27.51,54.80,0,336.34,390.44,189.2,180.7,0.720,886734.3,886734.3,4184,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493824542,1933177.00
05/03/2017 11:30,2,7.512,ACTIVE,220.52,368.20,59.991,1493825403,"201051344000645","219011344069620",28.27,32.20,0,324.92,418.39,215.1,205.7,0.963,691023.9,691023.9,4120,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825404,1933178.00
05/03/2017 11:30,2,7.137,ACTIVE,215.77,372.41,59.991,1493825403,"274151322000085","219011344069620",25.70,46.20,0,321.31,391.64,185.7,177.3,0.698,911482.2,911482.2,4099,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825405,1933179.00
05/03/2017 11:30,2,7.486,ACTIVE,219.84,370.90,59.991,1493825403,"201051344000633","219011344069620",28.13,34.00,0,325.22,419.60,213.3,204.0,1.003,677267.5,677267.5,4148,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825406,1933180.00
05/03/2017 11:30,2,7.502,ACTIVE,220.97,369.40,59.991,1493825403,"201051344000469","219011344069620",28.31,31.30,0,331.53,421.10,215.1,205.6,0.999,680268.5,680268.5,4134,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825407,1933181.00
05/03/2017 11:30,2,7.418,ACTIVE,218.03,367.90,59.991,1493825403,"201051344000646","219011344069620",28.13,36.80,0,327.62,418.09,211.2,201.9,0.963,673880.7,673880.7,4142,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825408,1933182.00
05/03/2017 11:30,2,7.254,ACTIVE,215.77,359.18,60.002,1493825403,"274151322000052","219011344069620",27.59,46.80,0,318.61,396.45,202.5,193.5,0.795,944914.9,944914.9,4108,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825409,1933183.00
05/03/2017 11:30,2,7.488,ACTIVE,219.39,367.00,59.996,1493825403,"201051344000585","219011344069620",28.09,35.60,0,324.62,417.49,213.0,203.6,0.990,685057.2,685057.2,4143,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825410,1933184.00
05/03/2017 11:30,2,7.436,ACTIVE,217.58,365.80,59.981,1493825403,"201051344001230","219011344069620",28.29,33.50,0,325.82,413.89,213.1,203.7,0.986,678384.4,678384.4,4138,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825411,1933185.00
05/03/2017 11:30,2,7.422,ACTIVE,219.39,367.30,59.970,1493825403,"201051344000582","219011344069620",28.03,36.00,0,327.92,416.89,210.8,201.5,0.959,668257.5,668257.5,4136,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825412,1933186.00
05/03/2017 11:30,2,7.484,ACTIVE,218.03,367.30,60.023,1493825403,"201051344000955","219011344069620",28.11,36.00,0,326.72,418.39,213.0,203.6,1.003,686792.4,686792.4,4146,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825413,1933187.00
05/03/2017 11:30,2,4.828,ACTIVE,215.32,433.72,59.981,1493825403,"274151322000094","219011344069620",38.41,46.20,0,389.24,458.37,187.0,178.6,0.720,772183.7,772183.7,4242,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825413,1933188.00
05/03/2017 11:30,2,7.447,ACTIVE,220.97,369.40,59.981,1493825403,"201051344000579","219011344069620",28.55,33.80,0,333.03,419.60,215.1,205.7,0.986,697897.2,697897.2,4130,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825414,1933189.00
05/03/2017 11:30,2,7.523,ACTIVE,217.80,367.30,59.986,1493825403,"201051344000890","219011344069620",27.99,34.00,0,326.72,418.39,213.1,203.8,0.959,680660.3,680660.3,4146,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825415,1933190.00
05/03/2017 11:30,2,7.396,ACTIVE,218.48,366.70,59.986,1493825403,"201051344000438","219011344069620",28.43,33.50,0,324.32,420.50,212.9,203.6,0.986,683456.7,683456.7,4138,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825416,1933191.00
05/03/2017 11:30,2,7.438,ACTIVE,218.03,358.58,59.986,1493825403,"201051344000417","219011344069620",18.19,34.00,0,328.52,393.15,137.0,130.3,0.650,640299.1,640299.1,4163,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825417,1933192.00
05/03/2017 11:30,2,7.186,ACTIVE,215.09,373.01,59.986,1493825403,"274151322000083","219011344069620",27.51,45.30,0,319.21,394.65,200.2,191.3,0.800,935368.2,935368.2,4108,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825418,1933193.00
05/03/2017 11:30,2,7.596,ACTIVE,215.77,373.01,59.986,1493825403,"274151322000076","219011344069620",28.43,46.40,0,326.42,400.36,218.7,209.1,0.853,997096.9,997096.9,4107,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825419,1933194.00
05/03/2017 11:30,2,7.607,ACTIVE,219.16,367.90,59.986,1493825403,"201051344000868","219011344069620",27.75,32.80,0,324.62,419.00,213.8,204.4,0.968,678801.3,678801.3,4136,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825420,1933195.00
05/03/2017 11:30,2,7.436,ACTIVE,215.09,373.01,59.986,1493825403,"274151322000095","219011344069620",28.47,50.00,0,317.10,397.35,214.2,204.8,0.795,987465.4,987465.4,4106,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825421,1933196.00
05/03/2017 11:30,2,7.541,ACTIVE,220.74,363.09,59.991,1493825403,"201051344000988","219011344069620",18.41,30.80,0,332.43,397.35,140.5,133.7,0.645,615240.8,615240.8,4155,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825422,1933197.00
05/03/2017 11:30,2,7.498,ACTIVE,219.16,368.20,59.991,1493825403,"201051344001025","219011344069620",28.33,37.30,0,325.22,417.49,215.1,205.7,0.968,682736.7,682736.7,4147,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825423,1933198.00
05/03/2017 11:30,2,7.479,ACTIVE,220.97,368.50,59.991,1493825403,"201051344000458","219011344069620",28.25,32.80,0,331.83,423.50,213.9,204.5,0.990,690986.6,690986.6,4123,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825423,1933199.00
05/03/2017 11:30,2,7.533,ACTIVE,221.42,372.71,59.938,1493825403,"201051344000853","219011344069620",28.35,32.20,0,332.43,420.50,216.2,206.8,1.012,691505.2,691505.2,4126,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825424,1933200.00
05/03/2017 11:30,2,7.520,ACTIVE,217.58,366.70,60.002,1493825403,"201051344000685","219011344069620",28.11,32.00,0,325.82,418.39,214.1,204.7,1.016,683595.4,683595.4,4145,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825425,1933201.00
05/03/2017 11:30,2,7.512,ACTIVE,218.93,367.60,59.991,1493825403,"201051344000917","219011344069620",27.91,35.40,0,325.82,417.49,212.4,203.1,0.990,680285.1,680285.1,4136,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825426,1933202.00
05/03/2017 11:30,2,7.463,ACTIVE,217.80,364.29,59.986,1493825403,"201051344001145","219011344069620",28.27,32.20,0,325.52,416.59,213.5,204.1,0.972,688149.2,688149.2,4126,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825427,1933203.00
05/03/2017 11:30,2,7.492,ACTIVE,219.39,369.70,59.965,1493825403,"201051344000651","219011344069620",28.23,35.00,0,323.72,419.60,214.1,204.7,0.968,676598.0,676598.0,4145,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825428,1933204.00
05/03/2017 11:30,2,7.096,ACTIVE,215.54,354.67,59.986,1493825403,"274151322000088","219011344069620",27.53,42.80,0,321.61,394.95,197.8,188.9,0.756,896525.5,896525.5,4113,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825429,1933205.00
05/03/2017 11:30,2,4.775,ACTIVE,216.00,421.40,59.975,1493825403,"274151322000068","219011344069620",39.10,44.30,0,395.85,461.08,187.9,179.4,0.716,772535.5,772535.5,4258,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825430,1933206.00
05/03/2017 11:30,2,7.451,ACTIVE,218.71,367.00,59.991,1493825403,"201051344001135","219011344069620",28.19,35.80,0,326.42,418.39,212.8,203.4,0.972,672258.5,672258.5,4138,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825431,1933207.00
05/03/2017 11:30,2,7.506,ACTIVE,218.93,367.30,59.970,1493825403,"201051344000594","219011344069620",28.37,35.00,0,323.72,419.90,215.5,206.1,0.977,692996.7,692996.7,4135,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825431,1933208.00
05/03/2017 11:30,2,7.605,ACTIVE,219.16,367.30,59.986,1493825403,"201051344001203","219011344069620",28.05,36.50,0,326.42,419.30,216.1,206.6,1.008,681183.9,681183.9,4148,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825432,1933209.00
05/03/2017 11:30,2,7.121,ACTIVE,215.32,366.70,59.981,1493825403,"274151322000054","219011344069620",26.46,45.50,0,324.92,393.45,190.8,182.2,0.720,914564.7,914564.7,4104,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825433,1933210.00
05/03/2017 11:30,2,7.555,ACTIVE,219.84,368.20,59.991,1493825403,"201051344000867","219011344069620",27.97,35.40,0,324.32,416.89,213.9,204.5,0.968,677725.8,677725.8,4148,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825434,1933211.00
05/03/2017 11:30,2,7.516,ACTIVE,219.16,370.00,59.981,1493825403,"201051344001093","219011344069620",28.21,36.30,0,323.11,418.39,214.7,205.3,0.977,680042.1,680042.1,4139,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825435,1933212.00
05/03/2017 11:30,2,7.574,ACTIVE,220.29,370.60,59.975,1493825403,"201051344000900","219011344069620",28.45,31.30,0,325.82,419.90,218.2,208.7,0.972,699126.5,699126.5,4125,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825436,1933213.00
05/03/2017 11:30,2,7.404,ACTIVE,220.29,369.10,59.991,1493825403,"201051344000648","219011344069620",28.49,30.80,0,325.52,419.90,213.5,204.2,0.977,688431.6,688431.6,4126,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825437,1933214.00
05/03/2017 11:30,2,7.496,ACTIVE,220.52,368.50,60.018,1493825403,"201051344000569","219011344069620",28.39,32.20,0,331.23,419.90,215.5,206.1,1.003,701482.0,701482.0,4117,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825438,1933215.00
05/03/2017 11:30,2,7.398,ACTIVE,220.74,370.90,59.975,1493825403,"201051344000983","219011344069620",28.73,32.80,0,330.03,419.00,215.3,205.8,1.003,691931.0,691931.0,4127,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825439,1933216.00
05/03/2017 11:30,2,7.523,ACTIVE,220.97,370.00,59.991,1493825403,"201051344001158","219011344069620",27.99,32.80,0,331.83,420.50,213.3,203.9,0.994,677500.9,677500.9,4136,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825440,1933217.00
05/03/2017 11:30,2,7.480,ACTIVE,220.74,371.81,59.986,1493825403,"201051344000576","219011344069620",28.31,32.20,0,332.43,418.70,214.5,205.1,0.986,692164.5,692164.5,4123,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825441,1933218.00
05/03/2017 11:30,2,7.051,ACTIVE,215.54,374.51,59.981,1493825403,"274151322000087","219011344069620",27.55,55.50,0,320.11,393.75,196.8,188.0,0.747,886780.3,886780.3,4185,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493825442,1933219.00
05/03/2017 11:45,2,7.832,ACTIVE,220.29,368.50,59.970,1493826303,"201051344000645","219011344069620",27.99,32.60,0,342.35,423.50,221.8,212.2,1.003,691076.2,691076.2,4121,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826305,1933220.00
05/03/2017 11:45,2,7.283,ACTIVE,215.32,370.00,59.970,1493826303,"274151322000085","219011344069620",25.78,45.80,0,337.84,393.45,189.9,181.4,0.720,911527.1,911527.1,4100,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826306,1933221.00
05/03/2017 11:45,2,7.734,ACTIVE,219.61,370.30,59.965,1493826303,"201051344000633","219011344069620",28.15,34.30,0,336.64,425.91,220.3,210.7,1.034,677319.4,677319.4,4149,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826307,1933222.00
05/03/2017 11:45,2,7.758,ACTIVE,220.97,372.41,59.981,1493826303,"201051344000469","219011344069620",28.27,32.20,0,341.45,421.40,222.1,212.4,0.999,680320.8,680320.8,4135,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826308,1933223.00
05/03/2017 11:45,2,7.760,ACTIVE,218.03,370.00,59.981,1493826303,"201051344000646","219011344069620",27.63,38.00,0,334.54,414.49,217.1,207.6,1.012,673932.0,673932.0,4143,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826309,1933224.00
05/03/2017 11:45,2,7.434,ACTIVE,215.54,371.81,59.959,1493826303,"274151322000052","219011344069620",27.67,47.30,0,336.34,397.66,208.2,199.0,0.818,944964.0,944964.0,4109,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826309,1933225.00
05/03/2017 11:45,2,7.775,ACTIVE,219.39,369.10,59.965,1493826303,"201051344000585","219011344069620",27.81,37.00,0,336.04,416.29,218.9,209.4,1.016,685108.9,685108.9,4144,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826310,1933226.00
05/03/2017 11:45,2,7.674,ACTIVE,217.35,364.89,59.928,1493826303,"201051344001230","219011344069620",28.17,35.00,0,335.14,415.39,218.8,209.3,1.021,678436.1,678436.1,4139,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826311,1933227.00
05/03/2017 11:45,2,7.672,ACTIVE,219.16,368.50,60.002,1493826303,"201051344000582","219011344069620",27.87,37.30,0,335.44,418.09,216.3,206.9,0.990,668308.5,668308.5,4137,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826312,1933228.00
05/03/2017 11:45,2,7.760,ACTIVE,218.03,366.10,59.965,1493826303,"201051344000955","219011344069620",27.81,37.00,0,335.44,413.89,218.6,209.1,1.039,686844.0,686844.0,4147,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826313,1933229.00
05/03/2017 11:45,2,4.826,ACTIVE,215.09,422.90,59.949,1493826303,"274151322000094","219011344069620",39.30,48.50,0,388.34,458.37,192.3,183.7,0.729,772229.2,772229.2,4243,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826314,1933230.00
05/03/2017 11:45,2,7.736,ACTIVE,220.97,369.10,59.970,1493826303,"201051344000579","219011344069620",28.29,34.50,0,342.05,423.20,221.7,212.0,1.025,697949.5,697949.5,4131,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826315,1933231.00
05/03/2017 11:45,2,7.803,ACTIVE,217.80,365.80,59.970,1493826303,"201051344000890","219011344069620",27.59,35.80,0,335.74,414.49,218.1,208.6,0.977,680711.8,680711.8,4147,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826316,1933232.00
05/03/2017 11:45,2,7.688,ACTIVE,218.48,369.40,59.965,1493826303,"201051344000438","219011344069620",28.13,35.60,0,335.14,416.89,218.9,209.3,1.030,683508.4,683508.4,4139,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826317,1933233.00
05/03/2017 11:45,2,7.727,ACTIVE,218.26,358.88,59.970,1493826303,"201051344000417","219011344069620",17.91,35.60,0,338.14,390.44,140.1,133.3,0.654,640332.1,640332.1,4164,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826318,1933234.00
05/03/2017 11:45,2,7.338,ACTIVE,215.09,359.18,59.965,1493826303,"274151322000083","219011344069620",27.67,46.40,0,331.83,396.75,205.6,196.5,0.822,935416.8,935416.8,4109,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826318,1933235.00
05/03/2017 11:45,2,7.805,ACTIVE,216.00,355.28,59.959,1493826303,"274151322000076","219011344069620",28.41,46.60,0,336.64,402.16,224.4,214.7,0.884,997149.9,997149.9,4108,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826319,1933236.00
05/03/2017 11:45,2,7.840,ACTIVE,219.39,367.90,59.933,1493826303,"201051344000868","219011344069620",27.77,33.30,0,335.14,426.51,220.4,210.8,0.990,678853.2,678853.2,4137,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826320,1933237.00
05/03/2017 11:45,2,7.742,ACTIVE,214.64,380.22,59.975,1493826303,"274151322000095","219011344069620",28.11,51.50,0,333.33,400.06,220.2,210.6,0.835,987517.4,987517.4,4107,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826321,1933238.00
05/03/2017 11:45,2,7.795,ACTIVE,220.97,365.80,59.965,1493826303,"201051344000988","219011344069620",18.35,31.30,0,342.65,402.77,144.9,137.9,0.676,615274.8,615274.8,4156,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826322,1933239.00
05/03/2017 11:45,2,7.838,ACTIVE,218.93,367.00,59.965,1493826303,"201051344001025","219011344069620",27.83,39.00,0,335.14,414.79,220.7,211.1,0.981,682788.8,682788.8,4148,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826323,1933240.00
05/03/2017 11:45,2,7.719,ACTIVE,221.19,372.11,59.933,1493826303,"201051344000458","219011344069620",28.23,33.80,0,342.35,432.22,220.7,211.1,1.030,691038.6,691038.6,4124,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826324,1933241.00
05/03/2017 11:45,2,7.693,ACTIVE,221.42,372.41,59.970,1493826303,"201051344000853","219011344069620",28.65,32.40,0,340.85,423.50,223.0,213.3,1.034,691557.8,691557.8,4127,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826325,1933242.00
05/03/2017 11:45,2,7.781,ACTIVE,217.58,367.30,59.970,1493826303,"201051344000685","219011344069620",27.91,34.30,0,334.54,414.19,219.8,210.3,1.061,683647.3,683647.3,4146,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826326,1933243.00
05/03/2017 11:45,2,7.695,ACTIVE,218.93,368.50,59.954,1493826303,"201051344000917","219011344069620",27.99,36.80,0,335.14,413.29,218.0,208.5,1.021,680336.6,680336.6,4137,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826326,1933244.00
05/03/2017 11:45,2,7.770,ACTIVE,217.58,362.79,59.975,1493826303,"201051344001145","219011344069620",27.89,34.00,0,335.14,413.89,219.5,209.9,1.003,688201.1,688201.1,4127,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826327,1933245.00
05/03/2017 11:45,2,7.871,ACTIVE,219.39,368.80,59.970,1493826303,"201051344000651","219011344069620",27.47,36.50,0,336.04,418.09,218.9,209.4,0.994,676649.9,676649.9,4146,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826328,1933246.00
05/03/2017 11:45,2,7.311,ACTIVE,215.54,372.11,59.954,1493826303,"274151322000088","219011344069620",27.41,44.00,0,333.63,397.05,202.8,193.8,0.773,896573.3,896573.3,4114,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826329,1933247.00
05/03/2017 11:45,2,4.979,ACTIVE,216.22,419.30,59.954,1493826303,"274151322000068","219011344069620",38.45,44.00,0,391.94,463.48,194.7,186.0,0.751,772581.2,772581.2,4259,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826330,1933248.00
05/03/2017 11:45,2,7.768,ACTIVE,218.71,366.70,59.949,1493826303,"201051344001135","219011344069620",27.75,37.00,0,335.14,415.99,218.4,208.8,0.999,672310.1,672310.1,4139,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826331,1933249.00
05/03/2017 11:45,2,7.834,ACTIVE,218.71,369.10,59.965,1493826303,"201051344000594","219011344069620",28.03,36.30,0,334.54,418.39,222.5,212.8,1.008,693049.2,693049.2,4136,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826332,1933250.00
05/03/2017 11:45,2,7.883,ACTIVE,218.93,367.60,59.954,1493826303,"201051344001203","219011344069620",27.75,37.50,0,336.34,418.39,221.4,211.8,1.034,681236.2,681236.2,4149,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826333,1933251.00
05/03/2017 11:45,2,7.398,ACTIVE,215.32,364.59,59.954,1493826303,"274151322000054","219011344069620",26.06,46.40,0,336.64,396.15,195.1,186.4,0.742,914610.8,914610.8,4105,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826334,1933252.00
05/03/2017 11:45,2,7.750,ACTIVE,218.93,369.10,59.954,1493826303,"201051344001093","219011344069620",27.99,36.80,0,335.14,418.39,219.7,210.1,0.994,680094.1,680094.1,4140,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826336,1933253.00
05/03/2017 11:45,2,7.846,ACTIVE,220.29,370.60,59.954,1493826303,"201051344000900","219011344069620",28.25,31.80,0,340.85,429.22,224.5,214.7,1.003,699179.5,699179.5,4126,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826337,1933254.00
05/03/2017 11:45,2,7.703,ACTIVE,220.06,368.20,59.949,1493826303,"201051344000648","219011344069620",28.19,31.00,0,342.35,425.31,219.8,210.3,1.008,688483.5,688483.5,4127,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826338,1933255.00
05/03/2017 11:45,2,7.777,ACTIVE,220.74,370.90,59.949,1493826303,"201051344000569","219011344069620",28.19,32.80,0,341.15,425.61,222.0,212.3,1.003,701534.3,701534.3,4118,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826339,1933256.00
05/03/2017 11:45,2,7.801,ACTIVE,220.97,372.41,59.954,1493826303,"201051344000983","219011344069620",28.05,33.00,0,340.85,428.31,221.5,211.9,1.043,691983.3,691983.3,4128,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826340,1933257.00
05/03/2017 11:45,2,7.832,ACTIVE,220.97,371.51,59.954,1493826303,"201051344001158","219011344069620",27.63,33.50,0,341.75,425.01,219.2,209.7,1.021,677552.7,677552.7,4137,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826341,1933258.00
05/03/2017 11:45,2,7.635,ACTIVE,220.74,370.30,59.949,1493826303,"201051344000576","219011344069620",28.49,32.40,0,341.45,420.80,220.3,210.7,1.016,692216.6,692216.6,4124,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826341,1933259.00
05/03/2017 11:45,2,7.344,ACTIVE,215.32,374.51,59.949,1493826303,"274151322000087","219011344069620",27.12,57.30,0,336.94,395.55,201.7,192.8,0.760,886827.9,886827.9,4186,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826342,1933260.00
05/03/2017 11:45,2,7.799,ACTIVE,219.61,367.90,59.944,1493826303,"201051344000867","219011344069620",27.89,36.00,0,335.44,426.51,220.2,210.6,0.999,677778.3,677778.3,4149,0,0,0,L,1122011218,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493826343,1933261.00
05/03/2017 12:00,2,7.895,ACTIVE,221.19,370.00,60.007,1493827203,"201051344000645","219011344069620",28.05,34.50,0,341.75,421.10,224.2,214.5,1.016,691129.4,691129.4,4122,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827204,1933262.00
