ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 12:00,2,7.574,ACTIVE,216.45,376.31,60.012,1493827203,"274151322000085","219011344069620",25.25,47.80,0,337.54,394.65,193.7,185.0,0.716,911572.8,911572.8,4101,0,0,0,L,1151911521,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827205,1933263.00
05/03/2017 12:00,2,7.990,ACTIVE,220.29,372.71,60.012,1493827203,"201051344000633","219011344069620",27.61,36.50,0,340.85,420.20,223.3,213.6,1.047,677372.3,677372.3,4150,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827206,1933264.00
05/03/2017 12:00,2,8.076,ACTIVE,221.64,373.61,60.012,1493827203,"201051344000469","219011344069620",27.57,33.00,0,340.55,422.00,225.5,215.8,1.030,680374.2,680374.2,4136,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827207,1933265.00
05/03/2017 12:00,2,7.990,ACTIVE,218.71,368.80,60.039,1493827203,"201051344000646","219011344069620",27.43,39.50,0,333.93,418.09,221.7,212.1,1.034,673984.3,673984.3,4144,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827208,1933266.00
05/03/2017 12:00,2,7.658,ACTIVE,216.45,363.09,60.007,1493827203,"274151322000052","219011344069620",27.45,49.30,0,335.44,398.56,212.8,203.5,0.813,945014.2,945014.2,4110,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827209,1933267.00
05/03/2017 12:00,2,8.000,ACTIVE,220.06,370.00,60.012,1493827203,"201051344000585","219011344069620",27.71,38.40,0,334.54,420.50,224.5,214.8,1.039,685161.9,685161.9,4145,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827210,1933268.00
05/03/2017 12:00,2,7.883,ACTIVE,218.26,368.80,60.018,1493827203,"201051344001230","219011344069620",27.97,38.40,0,335.14,415.69,223.4,213.7,1.030,678488.8,678488.8,4140,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827211,1933269.00
05/03/2017 12:00,2,7.945,ACTIVE,219.84,369.70,59.996,1493827203,"201051344000582","219011344069620",27.59,37.80,0,334.84,420.80,221.9,212.3,0.994,668360.8,668360.8,4138,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827212,1933270.00
05/03/2017 12:00,2,7.865,ACTIVE,218.71,367.60,60.018,1493827203,"201051344000955","219011344069620",27.93,38.80,0,335.44,415.99,222.3,212.6,1.052,686896.6,686896.6,4148,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827213,1933271.00
05/03/2017 12:00,2,5.158,ACTIVE,216.22,430.42,60.012,1493827203,"274151322000094","219011344069620",37.75,49.50,0,384.13,459.27,196.2,187.5,0.760,772275.7,772275.7,4244,0,0,0,L,1151911521,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827213,1933272.00
05/03/2017 12:00,2,7.957,ACTIVE,221.87,371.21,60.012,1493827203,"201051344000579","219011344069620",27.93,35.80,0,341.15,421.40,225.0,215.2,1.056,698002.7,698002.7,4132,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827214,1933273.00
05/03/2017 12:00,2,7.980,ACTIVE,218.26,367.90,60.007,1493827203,"201051344000890","219011344069620",27.53,38.60,0,335.44,415.69,222.4,212.7,1.021,680764.3,680764.3,4148,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827215,1933274.00
05/03/2017 12:00,2,7.906,ACTIVE,219.39,368.80,60.018,1493827203,"201051344000438","219011344069620",27.79,38.00,0,335.74,419.00,222.3,212.6,1.030,683560.9,683560.9,4140,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827216,1933275.00
05/03/2017 12:00,2,7.877,ACTIVE,218.71,360.99,60.018,1493827203,"201051344000417","219011344069620",17.93,37.50,0,338.14,391.94,143.1,136.1,0.685,640365.7,640365.7,4165,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827217,1933276.00
05/03/2017 12:00,2,7.682,ACTIVE,215.77,357.38,59.996,1493827203,"274151322000083","219011344069620",26.96,49.50,0,336.94,397.96,209.6,200.3,0.822,935466.3,935466.3,4110,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827218,1933277.00
05/03/2017 12:00,2,8.078,ACTIVE,217.13,378.12,60.012,1493827203,"274151322000076","219011344069620",27.93,48.00,0,335.74,402.46,228.4,218.5,0.866,997203.9,997203.9,4109,0,0,0,L,1151911521,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827219,1933278.00
05/03/2017 12:00,2,8.045,ACTIVE,220.06,371.81,60.007,1493827203,"201051344000868","219011344069620",27.51,35.00,0,335.74,420.50,224.2,214.5,0.986,678906.3,678906.3,4138,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827220,1933279.00
05/03/2017 12:00,2,8.027,ACTIVE,215.77,359.18,60.007,1493827203,"274151322000095","219011344069620",27.59,52.00,0,335.74,401.86,224.2,214.4,0.835,987570.4,987570.4,4108,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827221,1933280.00
05/03/2017 12:00,2,8.070,ACTIVE,221.64,366.10,60.018,1493827203,"201051344000988","219011344069620",17.99,32.40,0,342.05,398.26,147.1,140.0,0.676,615309.4,615309.4,4157,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827221,1933281.00
05/03/2017 12:00,2,8.068,ACTIVE,219.84,370.30,60.012,1493827203,"201051344001025","219011344069620",27.67,39.30,0,335.74,419.90,226.0,216.2,1.012,682842.3,682842.3,4149,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827222,1933282.00
05/03/2017 12:00,2,7.939,ACTIVE,221.64,372.41,60.012,1493827203,"201051344000458","219011344069620",27.91,34.80,0,342.05,420.80,224.4,214.7,1.034,691091.7,691091.7,4125,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827223,1933283.00
05/03/2017 12:00,2,7.926,ACTIVE,222.10,372.11,60.018,1493827203,"201051344000853","219011344069620",28.25,33.50,0,340.85,421.10,226.7,216.9,1.056,691611.5,691611.5,4128,0,0,0,L,1122011218,0,126.53,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827224,1933284.00
05/03/2017 12:00,2,8.039,ACTIVE,218.26,367.90,60.039,1493827203,"201051344000685","219011344069620",27.43,36.50,0,335.14,414.79,223.2,213.5,1.074,683699.9,683699.9,4147,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827225,1933285.00
05/03/2017 12:00,2,8.002,ACTIVE,219.84,369.70,60.002,1493827203,"201051344000917","219011344069620",27.53,36.80,0,333.93,419.90,223.2,213.5,1.043,680389.3,680389.3,4138,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827226,1933286.00
05/03/2017 12:00,2,7.879,ACTIVE,218.71,370.00,60.023,1493827203,"201051344001145","219011344069620",27.97,35.40,0,335.44,414.79,223.1,213.4,1.025,688253.7,688253.7,4128,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827227,1933287.00
05/03/2017 12:00,2,8.037,ACTIVE,220.29,371.51,60.007,1493827203,"201051344000651","219011344069620",27.63,36.50,0,335.44,420.20,224.9,215.2,1.021,676702.9,676702.9,4147,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827228,1933288.00
05/03/2017 12:00,2,7.592,ACTIVE,216.22,373.01,60.012,1493827203,"274151322000088","219011344069620",26.92,45.50,0,336.94,397.66,206.8,197.7,0.782,896622.2,896622.2,4115,0,0,0,L,1151911521,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827229,1933289.00
05/03/2017 12:00,2,5.166,ACTIVE,217.35,430.72,60.018,1493827203,"274151322000068","219011344069620",38.03,44.80,0,384.43,461.08,198.5,189.7,0.760,772627.9,772627.9,4260,0,0,0,L,1151911521,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827230,1933290.00
05/03/2017 12:00,2,7.926,ACTIVE,219.84,371.21,60.039,1493827203,"201051344001135","219011344069620",27.77,38.20,0,334.24,419.30,222.9,213.2,1.034,672362.7,672362.7,4140,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827230,1933291.00
05/03/2017 12:00,2,8.092,ACTIVE,219.61,369.40,60.028,1493827203,"201051344000594","219011344069620",27.47,38.00,0,334.24,420.80,225.0,215.3,1.021,693102.5,693102.5,4137,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827231,1933292.00
05/03/2017 12:00,2,8.064,ACTIVE,220.29,372.41,60.007,1493827203,"201051344001203","219011344069620",27.87,38.60,0,336.04,421.40,227.6,217.7,1.034,681290.0,681290.0,4150,0,0,0,L,1122011218,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827232,1933293.00
05/03/2017 12:00,2,7.609,ACTIVE,216.45,368.20,60.012,1493827203,"274151322000054","219011344069620",25.76,48.80,0,336.94,396.45,198.3,189.5,0.742,914657.7,914657.7,4106,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827233,1933294.00
05/03/2017 12:00,2,7.969,ACTIVE,220.74,369.10,60.018,1493827203,"201051344000867","219011344069620",27.77,38.00,0,334.84,419.60,224.1,214.3,1.008,677830.8,677830.8,4150,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827234,1933295.00
05/03/2017 12:00,2,7.963,ACTIVE,220.06,372.11,59.981,1493827203,"201051344001093","219011344069620",28.03,37.30,0,335.14,421.10,226.1,216.3,1.021,680147.5,680147.5,4141,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827235,1933296.00
05/03/2017 12:00,2,8.068,ACTIVE,221.42,374.51,60.018,1493827203,"201051344000900","219011344069620",28.03,33.50,0,340.25,422.30,229.1,219.2,1.012,699233.5,699233.5,4127,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827236,1933297.00
05/03/2017 12:00,2,7.822,ACTIVE,220.97,369.10,60.007,1493827203,"201051344000648","219011344069620",28.15,32.60,0,342.35,421.40,223.0,213.3,1.047,688536.2,688536.2,4128,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827237,1933298.00
05/03/2017 12:00,2,7.943,ACTIVE,221.42,370.60,59.975,1493827203,"201051344000569","219011344069620",28.03,34.30,0,340.55,422.30,225.4,215.7,1.034,701587.7,701587.7,4119,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827238,1933299.00
05/03/2017 12:00,2,7.988,ACTIVE,221.87,373.31,59.975,1493827203,"201051344000983","219011344069620",27.91,34.80,0,340.55,422.00,225.8,216.0,1.043,692036.7,692036.7,4129,0,0,0,L,1122011218,0,126.30,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827239,1933300.00
05/03/2017 12:00,2,7.947,ACTIVE,221.87,374.81,60.007,1493827203,"201051344001158","219011344069620",27.73,34.50,0,340.55,420.80,223.3,213.6,1.030,677605.5,677605.5,4138,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827240,1933301.00
05/03/2017 12:00,2,7.959,ACTIVE,221.64,374.81,60.034,1493827203,"201051344000576","219011344069620",27.83,35.00,0,340.25,421.40,224.2,214.5,1.025,692269.5,692269.5,4125,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827241,1933302.00
05/03/2017 12:00,2,7.584,ACTIVE,216.22,369.70,60.012,1493827203,"274151322000087","219011344069620",26.88,57.70,0,336.64,396.75,206.2,197.1,0.773,886876.6,886876.6,4187,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493827242,1933303.00
05/03/2017 12:15,2,8.229,ACTIVE,221.64,372.71,59.986,1493828103,"201051344000645","219011344069620",27.39,35.40,0,341.45,421.70,228.2,218.3,1.030,691183.3,691183.3,4123,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828104,1933304.00
05/03/2017 12:15,2,7.754,ACTIVE,216.45,352.57,59.986,1493828103,"274151322000085","219011344069620",24.71,48.80,0,336.34,394.65,193.8,185.1,0.738,911618.8,911618.8,4102,0,0,0,L,1151911521,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828105,1933305.00
05/03/2017 12:15,2,8.207,ACTIVE,220.52,369.70,59.991,1493828103,"201051344000633","219011344069620",27.25,38.60,0,341.15,421.40,226.5,216.7,1.056,677425.7,677425.7,4151,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828106,1933306.00
05/03/2017 12:15,2,8.195,ACTIVE,222.32,373.91,59.991,1493828103,"201051344000469","219011344069620",27.53,35.00,0,340.55,422.30,228.6,218.7,1.061,680428.0,680428.0,4137,0,0,0,L,1122011218,0,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828107,1933307.00
05/03/2017 12:15,2,8.115,ACTIVE,218.93,369.10,59.991,1493828103,"201051344000646","219011344069620",27.19,41.00,0,333.93,420.50,223.5,213.8,1.043,674037.3,674037.3,4145,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828108,1933308.00
05/03/2017 12:15,2,7.861,ACTIVE,216.45,365.19,59.986,1493828103,"274151322000052","219011344069620",26.94,51.50,0,334.54,399.46,214.5,205.1,0.840,945065.0,945065.0,4111,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828109,1933309.00
05/03/2017 12:15,2,8.227,ACTIVE,220.29,370.60,59.996,1493828103,"201051344000585","219011344069620",27.15,39.80,0,336.34,419.90,226.1,216.3,1.039,685215.5,685215.5,4146,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828110,1933310.00
05/03/2017 12:15,2,8.125,ACTIVE,218.48,368.50,59.986,1493828103,"201051344001230","219011344069620",27.43,39.80,0,334.84,415.99,225.6,215.9,1.047,678542.1,678542.1,4141,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828111,1933311.00
05/03/2017 12:15,2,8.092,ACTIVE,220.29,370.30,59.981,1493828103,"201051344000582","219011344069620",27.27,39.00,0,334.54,421.70,223.4,213.7,1.012,668413.8,668413.8,4139,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828112,1933312.00
05/03/2017 12:15,2,8.135,ACTIVE,218.93,367.90,59.991,1493828103,"201051344000955","219011344069620",27.25,40.80,0,335.44,415.69,224.6,214.8,1.061,686949.7,686949.7,4149,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828113,1933313.00
05/03/2017 12:15,2,5.309,ACTIVE,216.22,404.27,60.012,1493828103,"274151322000094","219011344069620",37.13,51.30,0,379.02,455.67,199.2,190.3,0.769,772323.0,772323.0,4245,0,0,0,L,1151911521,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828114,1933314.00
05/03/2017 12:15,2,8.148,ACTIVE,222.10,373.61,60.002,1493828103,"201051344000579","219011344069620",27.61,37.30,0,341.15,421.40,227.7,217.9,1.047,698056.6,698056.6,4133,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828115,1933315.00
05/03/2017 12:15,2,8.129,ACTIVE,218.48,369.70,59.991,1493828103,"201051344000890","219011344069620",27.23,40.80,0,335.14,415.99,224.1,214.4,1.016,680817.4,680817.4,4149,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828116,1933316.00
05/03/2017 12:15,2,8.178,ACTIVE,219.61,370.90,59.996,1493828103,"201051344000438","219011344069620",27.14,39.80,0,336.04,420.80,224.8,215.1,1.039,683614.1,683614.1,4141,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828117,1933317.00
05/03/2017 12:15,2,7.943,ACTIVE,218.93,360.69,59.986,1493828103,"201051344000417","219011344069620",17.91,40.20,0,338.14,393.45,144.2,137.2,0.676,640399.7,640399.7,4166,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828118,1933318.00
05/03/2017 12:15,2,7.791,ACTIVE,215.54,382.33,59.991,1493828103,"274151322000083","219011344069620",26.94,52.00,0,336.04,398.86,212.4,203.1,0.857,935516.5,935516.5,4111,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828119,1933319.00
05/03/2017 12:15,2,8.182,ACTIVE,217.13,369.40,59.981,1493828103,"274151322000076","219011344069620",27.77,50.60,0,334.84,402.46,230.2,220.2,0.893,997258.5,997258.5,4110,0,0,0,L,1151911521,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828120,1933320.00
05/03/2017 12:15,2,8.225,ACTIVE,220.52,371.21,60.007,1493828103,"201051344000868","219011344069620",27.29,36.30,0,337.84,421.70,227.2,217.4,1.016,678959.9,678959.9,4139,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828121,1933321.00
05/03/2017 12:15,2,8.205,ACTIVE,216.00,378.42,59.986,1493828103,"274151322000095","219011344069620",27.29,55.00,0,335.14,402.77,226.7,216.9,0.866,987624.2,987624.2,4109,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828121,1933322.00
05/03/2017 12:15,2,8.162,ACTIVE,222.10,366.10,59.986,1493828103,"201051344000988","219011344069620",17.95,34.00,0,342.95,397.96,148.4,141.3,0.685,615344.4,615344.4,4158,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828122,1933323.00
05/03/2017 12:15,2,8.242,ACTIVE,220.06,369.70,59.996,1493828103,"201051344001025","219011344069620",27.35,42.00,0,336.34,420.80,228.2,218.4,1.012,682896.4,682896.4,4150,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828123,1933324.00
05/03/2017 12:15,2,8.180,ACTIVE,222.10,371.81,59.991,1493828103,"201051344000458","219011344069620",27.47,37.00,0,341.45,422.00,227.5,217.6,1.052,691145.4,691145.4,4126,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828124,1933325.00
05/03/2017 12:15,2,8.145,ACTIVE,222.55,374.21,60.007,1493828103,"201051344000853","219011344069620",27.91,35.20,0,340.85,421.70,230.2,220.3,1.056,691665.8,691665.8,4129,0,0,0,L,1122011218,0,126.75,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828125,1933326.00
05/03/2017 12:15,2,8.213,ACTIVE,218.71,369.70,59.996,1493828103,"201051344000685","219011344069620",27.25,38.40,0,335.44,415.39,226.7,216.9,1.083,683753.4,683753.4,4148,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828126,1933327.00
05/03/2017 12:15,2,8.037,ACTIVE,220.06,368.50,59.986,1493828103,"201051344000917","219011344069620",27.67,38.80,0,336.04,420.80,225.4,215.6,1.056,680442.7,680442.7,4139,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828127,1933328.00
05/03/2017 12:15,2,8.092,ACTIVE,218.71,367.00,59.981,1493828103,"201051344001145","219011344069620",27.73,36.80,0,334.54,419.60,227.2,217.3,1.034,688307.2,688307.2,4129,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828128,1933329.00
05/03/2017 12:15,2,8.180,ACTIVE,220.52,372.41,59.991,1493828103,"201051344000651","219011344069620",27.31,39.00,0,342.35,421.10,226.4,216.6,1.016,676756.6,676756.6,4148,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828129,1933330.00
05/03/2017 12:15,2,7.756,ACTIVE,215.77,368.50,59.970,1493828103,"274151322000088","219011344069620",26.56,47.50,0,335.44,397.96,208.7,199.5,0.787,896671.6,896671.6,4116,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828130,1933331.00
05/03/2017 12:15,2,5.275,ACTIVE,217.35,425.61,59.986,1493828103,"274151322000068","219011344069620",37.59,46.80,0,385.33,455.97,201.0,192.1,0.782,772675.4,772675.4,4261,0,0,0,L,1151911521,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828130,1933332.00
05/03/2017 12:15,2,8.188,ACTIVE,219.61,368.80,60.002,1493828103,"201051344001135","219011344069620",27.10,39.30,0,335.14,420.50,224.7,214.9,1.012,672416.0,672416.0,4141,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828131,1933333.00
05/03/2017 12:15,2,8.219,ACTIVE,219.84,369.70,60.028,1493828103,"201051344000594","219011344069620",27.43,40.20,0,334.84,421.70,228.1,218.3,1.039,693156.5,693156.5,4138,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828132,1933334.00
05/03/2017 12:15,2,8.168,ACTIVE,220.29,369.70,60.007,1493828103,"201051344001203","219011344069620",27.69,40.60,0,338.74,422.00,228.8,218.9,1.052,681344.3,681344.3,4151,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828133,1933335.00
05/03/2017 12:15,2,7.762,ACTIVE,216.22,375.11,59.981,1493828103,"274151322000054","219011344069620",25.33,50.80,0,336.04,396.75,198.9,190.1,0.765,914704.9,914704.9,4107,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828134,1933336.00
05/03/2017 12:15,2,8.301,ACTIVE,220.52,368.80,60.023,1493828103,"201051344000867","219011344069620",26.94,39.80,0,339.04,421.10,226.4,216.6,1.025,677884.4,677884.4,4151,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828135,1933337.00
05/03/2017 12:15,2,8.123,ACTIVE,220.29,371.51,60.002,1493828103,"201051344001093","219011344069620",27.63,38.80,0,335.44,421.40,227.4,217.6,1.034,680201.4,680201.4,4142,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828136,1933338.00
05/03/2017 12:15,2,8.203,ACTIVE,221.42,370.00,59.965,1493828103,"201051344000900","219011344069620",27.89,35.20,0,339.95,423.20,231.7,221.7,1.034,699288.3,699288.3,4128,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828137,1933339.00
05/03/2017 12:15,2,8.072,ACTIVE,221.19,369.10,60.002,1493828103,"201051344000648","219011344069620",27.69,33.80,0,341.45,422.60,226.2,216.5,1.030,688589.6,688589.6,4129,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828138,1933340.00
05/03/2017 12:15,2,8.162,ACTIVE,221.42,371.21,59.996,1493828103,"201051344000569","219011344069620",27.65,37.00,0,339.95,422.90,228.6,218.7,1.043,701641.6,701641.6,4120,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828139,1933341.00
05/03/2017 12:15,2,8.215,ACTIVE,221.87,374.21,59.996,1493828103,"201051344000983","219011344069620",27.51,36.00,0,340.55,422.90,228.8,218.9,1.056,692090.8,692090.8,4130,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828140,1933342.00
05/03/2017 12:15,2,8.150,ACTIVE,222.10,370.90,59.975,1493828103,"201051344001158","219011344069620",27.29,36.30,0,340.25,421.40,225.3,215.5,1.021,677658.8,677658.8,4139,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828141,1933343.00
05/03/2017 12:15,2,8.125,ACTIVE,221.64,371.21,59.991,1493828103,"201051344000576","219011344069620",27.63,36.30,0,340.55,422.00,227.3,217.4,1.034,692323.2,692323.2,4126,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828142,1933344.00
05/03/2017 12:15,2,7.727,ACTIVE,216.22,356.48,59.986,1493828103,"274151322000087","219011344069620",26.62,59.50,0,336.04,396.75,208.1,198.9,0.778,886925.9,886925.9,4188,0,0,0,L,1151911521,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493828143,1933345.00
05/03/2017 12:30,2,8.408,ACTIVE,221.42,372.11,59.975,1493829003,"201051344000645","219011344069620",27.31,36.50,0,341.15,422.90,232.5,222.5,1.021,691238.3,691238.3,4124,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829004,1933346.00
05/03/2017 12:30,2,7.838,ACTIVE,216.22,358.58,59.970,1493829003,"274151322000085","219011344069620",24.81,50.40,0,336.94,395.85,196.7,188.0,0.747,911665.4,911665.4,4103,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829005,1933347.00
05/03/2017 12:30,2,8.357,ACTIVE,220.52,370.30,59.975,1493829003,"201051344000633","219011344069620",27.31,39.50,0,341.45,422.90,231.0,221.0,1.078,677480.4,677480.4,4152,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829006,1933348.00
05/03/2017 12:30,2,8.387,ACTIVE,222.32,372.41,59.981,1493829003,"201051344000469","219011344069620",27.23,36.30,0,339.65,423.50,231.2,221.2,1.043,680483.0,680483.0,4138,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829007,1933349.00
05/03/2017 12:30,2,8.283,ACTIVE,218.48,368.20,59.996,1493829003,"201051344000646","219011344069620",27.31,42.00,0,334.54,422.00,228.9,219.1,1.083,674091.5,674091.5,4146,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829008,1933350.00
05/03/2017 12:30,2,7.980,ACTIVE,216.22,352.87,59.981,1493829003,"274151322000052","219011344069620",26.94,53.80,0,335.14,400.36,217.4,207.9,0.853,945116.6,945116.6,4112,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829009,1933351.00
05/03/2017 12:30,2,8.334,ACTIVE,220.06,368.80,59.949,1493829003,"201051344000585","219011344069620",27.41,40.60,0,341.75,422.00,231.3,221.3,1.056,685270.3,685270.3,4147,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829010,1933352.00
05/03/2017 12:30,2,8.332,ACTIVE,218.03,368.20,59.975,1493829003,"201051344001230","219011344069620",27.41,40.00,0,333.63,418.09,231.4,221.4,1.078,678596.8,678596.8,4142,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829011,1933353.00
05/03/2017 12:30,2,8.291,ACTIVE,219.84,368.50,59.975,1493829003,"201051344000582","219011344069620",27.25,40.80,0,338.14,423.81,228.7,218.8,1.043,668467.9,668467.9,4140,0,0,0,L,1122011218,0,125.85,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829012,1933354.00
05/03/2017 12:30,2,8.412,ACTIVE,218.71,369.40,59.975,1493829003,"201051344000955","219011344069620",27.00,41.00,0,335.74,417.19,229.9,220.0,1.074,687004.1,687004.1,4150,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829013,1933355.00
05/03/2017 12:30,2,5.250,ACTIVE,216.22,433.72,59.991,1493829003,"274151322000094","219011344069620",37.99,52.30,0,381.42,455.97,202.3,193.3,0.778,772371.1,772371.1,4246,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829014,1933356.00
05/03/2017 12:30,2,8.359,ACTIVE,221.87,374.21,59.965,1493829003,"201051344000579","219011344069620",27.55,38.40,0,339.95,423.81,233.3,223.3,1.078,698111.7,698111.7,4134,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829015,1933357.00
05/03/2017 12:30,2,8.396,ACTIVE,218.48,369.40,59.975,1493829003,"201051344000890","219011344069620",27.12,40.80,0,335.14,419.90,230.5,220.6,1.043,680872.0,680872.0,4150,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829016,1933358.00
05/03/2017 12:30,2,8.309,ACTIVE,219.16,368.20,59.996,1493829003,"201051344000438","219011344069620",27.45,40.20,0,335.14,422.60,230.9,220.9,1.074,683668.5,683668.5,4142,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829016,1933359.00
05/03/2017 12:30,2,8.184,ACTIVE,218.71,359.18,59.922,1493829003,"201051344000417","219011344069620",17.89,39.80,0,338.14,393.75,148.2,141.1,0.694,640434.5,640434.5,4167,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829017,1933360.00
05/03/2017 12:30,2,7.949,ACTIVE,215.32,368.20,59.959,1493829003,"274151322000083","219011344069620",26.84,52.80,0,336.34,399.76,216.0,206.6,0.857,935567.7,935567.7,4112,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829018,1933361.00
05/03/2017 12:30,2,8.395,ACTIVE,216.90,379.32,59.965,1493829003,"274151322000076","219011344069620",27.65,52.00,0,334.54,403.37,234.7,224.6,0.888,997314.2,997314.2,4111,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829019,1933362.00
05/03/2017 12:30,2,8.375,ACTIVE,220.29,369.40,59.965,1493829003,"201051344000868","219011344069620",27.14,38.20,0,337.24,422.60,230.3,220.3,1.034,679014.5,679014.5,4140,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829020,1933363.00
05/03/2017 12:30,2,8.309,ACTIVE,215.77,365.80,59.965,1493829003,"274151322000095","219011344069620",27.51,56.00,0,334.84,404.27,231.3,221.4,0.875,987679.0,987679.0,4110,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829021,1933364.00
05/03/2017 12:30,2,8.318,ACTIVE,222.10,365.80,59.959,1493829003,"201051344000988","219011344069620",17.91,35.20,0,342.65,399.16,150.9,143.7,0.694,615380.0,615380.0,4159,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829022,1933365.00
05/03/2017 12:30,2,8.422,ACTIVE,219.84,369.70,59.965,1493829003,"201051344001025","219011344069620",27.23,43.00,0,335.44,422.90,232.2,222.2,1.034,682951.6,682951.6,4151,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829023,1933366.00
05/03/2017 12:30,2,8.328,ACTIVE,221.87,370.00,59.991,1493829003,"201051344000458","219011344069620",27.51,38.40,0,341.15,423.50,231.8,221.8,1.078,691200.3,691200.3,4127,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829024,1933367.00
05/03/2017 12:30,2,8.297,ACTIVE,222.32,373.01,59.965,1493829003,"201051344000853","219011344069620",27.77,36.30,0,340.55,422.90,233.2,223.2,1.078,691721.2,691721.2,4130,0,0,0,L,1122011218,0,126.53,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829025,1933368.00
05/03/2017 12:30,2,8.271,ACTIVE,218.26,368.50,59.970,1493829003,"201051344000685","219011344069620",27.89,38.60,0,335.14,421.10,233.7,223.6,1.131,683808.5,683808.5,4149,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829026,1933369.00
05/03/2017 12:30,2,8.332,ACTIVE,219.61,368.50,59.933,1493829003,"201051344000917","219011344069620",27.37,40.20,0,335.14,422.60,231.1,221.1,1.083,680497.4,680497.4,4140,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829027,1933370.00
05/03/2017 12:30,2,8.240,ACTIVE,218.48,365.80,59.975,1493829003,"201051344001145","219011344069620",28.09,38.40,0,335.14,422.30,234.5,224.4,1.065,688362.4,688362.4,4130,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829028,1933371.00
05/03/2017 12:30,2,8.330,ACTIVE,220.29,369.10,59.965,1493829003,"201051344000651","219011344069620",27.49,40.20,0,341.45,422.60,231.8,221.8,1.047,676811.4,676811.4,4149,0,0,0,L,1122011218,0,126.53,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829029,1933372.00
05/03/2017 12:30,2,7.875,ACTIVE,216.22,360.08,59.959,1493829003,"274151322000088","219011344069620",26.64,49.50,0,335.74,399.46,212.5,203.1,0.813,896721.9,896721.9,4117,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829030,1933373.00
05/03/2017 12:30,2,5.256,ACTIVE,217.13,416.89,59.959,1493829003,"274151322000068","219011344069620",38.49,47.80,0,378.72,455.37,205.6,196.5,0.787,772723.9,772723.9,4262,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829031,1933374.00
05/03/2017 12:30,2,8.359,ACTIVE,219.61,368.50,59.975,1493829003,"201051344001135","219011344069620",27.25,40.80,0,335.74,422.30,230.7,220.7,1.052,672470.6,672470.6,4142,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829032,1933375.00
05/03/2017 12:30,2,8.236,ACTIVE,219.84,369.10,59.959,1493829003,"201051344000594","219011344069620",28.07,40.80,0,333.93,423.81,234.1,224.0,1.074,693211.9,693211.9,4139,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829032,1933376.00
05/03/2017 12:30,2,8.279,ACTIVE,220.29,369.40,59.965,1493829003,"201051344001203","219011344069620",27.73,41.00,0,336.94,423.50,232.4,222.4,1.069,681399.6,681399.6,4152,0,0,0,L,1122011218,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829033,1933377.00
05/03/2017 12:30,2,7.947,ACTIVE,216.22,363.09,59.959,1493829003,"274151322000054","219011344069620",25.19,51.80,0,336.04,397.96,202.8,193.8,0.769,914752.9,914752.9,4108,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829034,1933378.00
05/03/2017 12:30,2,8.211,ACTIVE,220.74,369.40,59.965,1493829003,"201051344000867","219011344069620",27.71,40.80,0,338.44,421.70,230.2,220.3,1.039,677939.1,677939.1,4152,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829035,1933379.00
05/03/2017 12:30,2,8.262,ACTIVE,220.29,369.10,59.959,1493829003,"201051344001093","219011344069620",27.49,40.00,0,337.24,422.90,230.0,220.1,1.039,680256.2,680256.2,4143,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829036,1933380.00
05/03/2017 12:30,2,8.449,ACTIVE,221.64,374.21,59.954,1493829003,"201051344000900","219011344069620",27.47,36.50,0,340.25,424.71,235.1,225.0,1.052,699344.2,699344.2,4129,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829037,1933381.00
05/03/2017 12:30,2,8.230,ACTIVE,221.19,373.61,59.959,1493829003,"201051344000648","219011344069620",27.63,35.40,0,340.85,423.50,230.4,220.4,1.056,688644.3,688644.3,4130,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829038,1933382.00
05/03/2017 12:30,2,8.232,ACTIVE,221.64,371.81,59.949,1493829003,"201051344000569","219011344069620",27.85,37.80,0,339.95,423.50,232.1,222.1,1.043,701696.8,701696.8,4121,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829039,1933383.00
05/03/2017 12:30,2,8.297,ACTIVE,222.10,374.81,59.965,1493829003,"201051344000983","219011344069620",27.59,37.30,0,340.55,423.50,231.9,222.0,1.056,692145.9,692145.9,4131,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829040,1933384.00
05/03/2017 12:30,2,8.285,ACTIVE,222.10,373.01,59.975,1493829003,"201051344001158","219011344069620",27.37,37.80,0,340.85,422.00,229.6,219.7,1.039,677713.2,677713.2,4140,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829041,1933385.00
05/03/2017 12:30,2,8.166,ACTIVE,221.64,372.41,59.981,1493829003,"201051344000576","219011344069620",27.91,36.50,0,340.25,424.41,230.6,220.6,1.030,692378.0,692378.0,4127,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829042,1933386.00
05/03/2017 12:30,2,7.928,ACTIVE,216.00,373.31,59.959,1493829003,"274151322000087","219011344069620",26.28,63.30,0,335.44,397.96,210.9,201.7,0.800,886976.0,886976.0,4189,0,0,0,L,1151911521,0,123.59,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829042,1933387.00
05/03/2017 12:45,2,8.564,ACTIVE,221.64,370.90,59.954,1493829903,"201051344000645","219011344069620",27.06,38.00,0,341.75,423.81,234.7,224.6,1.078,691294.1,691294.1,4125,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829904,1933388.00
05/03/2017 12:45,2,7.992,ACTIVE,216.22,358.88,59.944,1493829903,"274151322000085","219011344069620",24.41,51.50,0,336.94,395.55,197.3,188.6,0.751,911712.3,911712.3,4104,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829905,1933389.00
05/03/2017 12:45,2,8.604,ACTIVE,220.29,373.01,59.938,1493829903,"201051344000633","219011344069620",26.80,41.00,0,340.85,424.11,233.3,223.2,1.083,677535.8,677535.8,4153,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829906,1933390.00
05/03/2017 12:45,2,8.574,ACTIVE,221.87,372.11,59.970,1493829903,"201051344000469","219011344069620",26.92,37.80,0,340.55,423.81,233.9,223.8,1.092,680538.5,680538.5,4139,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829907,1933391.00
05/03/2017 12:45,2,8.465,ACTIVE,218.48,366.40,59.938,1493829903,"201051344000646","219011344069620",27.06,42.50,0,333.63,421.40,231.7,221.7,1.096,674146.4,674146.4,4147,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829907,1933392.00
05/03/2017 12:45,2,8.158,ACTIVE,216.22,354.67,59.959,1493829903,"274151322000052","219011344069620",26.54,55.00,0,335.44,400.36,219.2,209.6,0.866,945168.6,945168.6,4113,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829908,1933393.00
05/03/2017 12:45,2,8.578,ACTIVE,219.84,370.60,59.970,1493829903,"201051344000585","219011344069620",26.90,42.00,0,336.64,422.30,233.6,223.5,1.087,685325.7,685325.7,4148,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829909,1933394.00
05/03/2017 12:45,2,8.496,ACTIVE,218.03,367.90,59.970,1493829903,"201051344001230","219011344069620",27.29,39.50,0,334.54,419.90,234.7,224.6,1.100,678652.4,678652.4,4143,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829910,1933395.00
05/03/2017 12:45,2,8.420,ACTIVE,219.84,370.90,59.954,1493829903,"201051344000582","219011344069620",27.23,42.30,0,335.44,423.20,232.2,222.2,1.061,668522.9,668522.9,4141,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829911,1933396.00
05/03/2017 12:45,2,8.492,ACTIVE,218.48,367.90,59.991,1493829903,"201051344000955","219011344069620",27.06,42.00,0,334.54,418.09,232.6,222.5,1.087,687059.3,687059.3,4151,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829912,1933397.00
05/03/2017 12:45,2,5.402,ACTIVE,216.00,429.82,59.959,1493829903,"274151322000094","219011344069620",37.69,53.50,0,382.03,450.26,206.1,197.0,0.795,772419.9,772419.9,4247,0,0,0,L,1151911521,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829913,1933398.00
05/03/2017 12:45,2,8.518,ACTIVE,221.87,371.51,59.954,1493829903,"201051344000579","219011344069620",27.43,39.80,0,340.85,424.11,236.5,226.4,1.087,698167.7,698167.7,4135,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829914,1933399.00
05/03/2017 12:45,2,8.506,ACTIVE,218.26,366.10,59.975,1493829903,"201051344000890","219011344069620",27.19,40.80,0,334.24,419.30,234.1,224.0,1.043,680927.3,680927.3,4151,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829915,1933400.00
05/03/2017 12:45,2,8.506,ACTIVE,219.16,371.81,60.002,1493829903,"201051344000438","219011344069620",27.17,40.20,0,334.54,422.60,234.0,223.9,1.087,683723.9,683723.9,4143,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829916,1933401.00
05/03/2017 12:45,2,8.285,ACTIVE,218.48,360.08,59.933,1493829903,"201051344000417","219011344069620",17.89,40.00,0,336.64,393.15,150.2,143.0,0.712,640469.8,640469.8,4168,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829916,1933402.00
05/03/2017 12:45,2,8.109,ACTIVE,215.54,363.99,59.965,1493829903,"274151322000083","219011344069620",26.66,53.80,0,331.53,399.76,218.8,209.3,0.875,935619.6,935619.6,4113,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829917,1933403.00
05/03/2017 12:45,2,8.578,ACTIVE,216.90,384.43,59.959,1493829903,"274151322000076","219011344069620",27.21,55.50,0,335.44,405.17,236.4,226.2,0.919,997370.3,997370.3,4112,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829918,1933404.00
