ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 12:45,2,8.520,ACTIVE,220.06,370.30,59.959,1493829903,"201051344000868","219011344069620",26.98,39.80,0,335.14,422.60,232.6,222.6,1.039,679069.7,679069.7,4141,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829919,1933405.00
05/03/2017 12:45,2,8.514,ACTIVE,215.54,376.92,59.965,1493829903,"274151322000095","219011344069620",27.23,57.00,0,330.63,403.67,234.5,224.4,0.884,987734.6,987734.6,4111,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829920,1933406.00
05/03/2017 12:45,2,8.375,ACTIVE,221.87,366.40,60.007,1493829903,"201051344000988","219011344069620",17.89,36.00,0,342.65,399.46,151.8,144.6,0.689,615415.9,615415.9,4160,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829921,1933407.00
05/03/2017 12:45,2,8.617,ACTIVE,219.61,368.20,59.928,1493829903,"201051344001025","219011344069620",26.94,44.00,0,335.14,421.70,234.9,224.8,1.043,683007.2,683007.2,4152,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829922,1933408.00
05/03/2017 12:45,2,8.547,ACTIVE,221.87,373.31,59.986,1493829903,"201051344000458","219011344069620",27.14,39.50,0,341.15,423.81,234.7,224.6,1.114,691255.9,691255.9,4128,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829923,1933409.00
05/03/2017 12:45,2,8.514,ACTIVE,222.55,373.01,59.975,1493829903,"201051344000853","219011344069620",27.35,38.40,0,340.25,424.11,235.7,225.5,1.092,691777.1,691777.1,4131,0,0,0,L,1122011218,0,126.75,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829924,1933410.00
05/03/2017 12:45,2,8.570,ACTIVE,218.03,369.70,59.981,1493829903,"201051344000685","219011344069620",27.29,38.60,0,333.63,422.00,237.0,226.8,1.140,683864.5,683864.5,4150,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829925,1933411.00
05/03/2017 12:45,2,8.533,ACTIVE,219.39,369.70,59.970,1493829903,"201051344000917","219011344069620",27.14,42.00,0,335.44,422.00,234.4,224.3,1.096,680552.8,680552.8,4141,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829926,1933412.00
05/03/2017 12:45,2,8.559,ACTIVE,218.26,366.70,59.965,1493829903,"201051344001145","219011344069620",27.47,38.80,0,334.24,422.00,237.9,227.7,1.083,688418.7,688418.7,4131,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829927,1933413.00
05/03/2017 12:45,2,8.557,ACTIVE,219.84,370.90,59.949,1493829903,"201051344000651","219011344069620",27.08,41.50,0,341.15,423.20,234.6,224.5,1.056,676866.9,676866.9,4150,0,0,0,L,1122011218,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829928,1933414.00
05/03/2017 12:45,2,8.107,ACTIVE,215.77,383.53,59.959,1493829903,"274151322000088","219011344069620",26.12,51.50,0,336.04,399.46,214.3,205.0,0.822,896772.6,896772.6,4118,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829928,1933415.00
05/03/2017 12:45,2,5.516,ACTIVE,216.90,410.28,59.959,1493829903,"274151322000068","219011344069620",37.05,50.20,0,381.12,453.86,206.7,197.6,0.800,772772.9,772772.9,4263,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829929,1933416.00
05/03/2017 12:45,2,8.518,ACTIVE,219.39,368.20,59.965,1493829903,"201051344001135","219011344069620",27.08,43.00,0,335.14,421.70,233.6,223.5,1.061,672525.8,672525.8,4143,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829930,1933417.00
05/03/2017 12:45,2,8.490,ACTIVE,219.61,370.90,59.959,1493829903,"201051344000594","219011344069620",27.63,41.30,0,333.03,422.90,237.7,227.5,1.087,693268.1,693268.1,4140,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829931,1933418.00
05/03/2017 12:45,2,8.668,ACTIVE,219.84,368.50,59.970,1493829903,"201051344001203","219011344069620",26.78,42.50,0,337.54,423.20,235.1,225.0,1.078,681455.3,681455.3,4153,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829932,1933419.00
05/03/2017 12:45,2,8.105,ACTIVE,216.22,363.09,59.965,1493829903,"274151322000054","219011344069620",24.79,53.50,0,336.04,397.96,203.5,194.5,0.773,914801.2,914801.2,4109,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829933,1933420.00
05/03/2017 12:45,2,8.508,ACTIVE,220.52,369.10,59.981,1493829903,"201051344000867","219011344069620",27.10,42.30,0,336.34,422.30,233.3,223.2,1.039,677994.5,677994.5,4153,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829934,1933421.00
05/03/2017 12:45,2,8.527,ACTIVE,219.61,370.60,59.970,1493829903,"201051344001093","219011344069620",26.88,40.80,0,335.74,422.90,232.0,222.0,1.052,680311.2,680311.2,4144,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829935,1933422.00
05/03/2017 12:45,2,8.527,ACTIVE,221.19,368.80,59.981,1493829903,"201051344000900","219011344069620",27.59,38.40,0,340.55,425.01,238.2,228.0,1.083,699400.6,699400.6,4130,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829936,1933423.00
05/03/2017 12:45,2,8.408,ACTIVE,220.97,372.41,59.954,1493829903,"201051344000648","219011344069620",27.43,37.30,0,341.15,424.71,233.4,223.4,1.069,688699.6,688699.6,4131,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829937,1933424.00
05/03/2017 12:45,2,8.541,ACTIVE,221.42,372.71,59.975,1493829903,"201051344000569","219011344069620",27.12,39.00,0,341.15,425.01,234.5,224.4,1.100,701752.5,701752.5,4122,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829938,1933425.00
05/03/2017 12:45,2,8.389,ACTIVE,221.64,373.01,59.991,1493829903,"201051344000983","219011344069620",27.65,39.80,0,340.55,424.71,235.0,224.9,1.083,692201.6,692201.6,4132,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829938,1933426.00
05/03/2017 12:45,2,8.539,ACTIVE,221.64,372.71,60.012,1493829903,"201051344001158","219011344069620",26.80,40.20,0,340.55,422.90,231.8,221.8,1.065,677768.1,677768.1,4141,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829939,1933427.00
05/03/2017 12:45,2,8.459,ACTIVE,221.42,373.31,59.949,1493829903,"201051344000576","219011344069620",27.29,38.00,0,340.85,424.41,233.8,223.7,1.052,692433.5,692433.5,4128,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829940,1933428.00
05/03/2017 12:45,2,8.066,ACTIVE,216.00,355.28,59.975,1493829903,"274151322000087","219011344069620",26.08,65.00,0,335.74,398.26,212.9,203.6,0.795,887026.5,887026.5,4190,0,0,0,L,1151911521,0,123.81,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493829941,1933429.00
05/03/2017 13:00,2,8.955,ACTIVE,221.87,376.01,59.959,1493830803,"201051344000645","219011344069620",26.52,41.00,0,340.55,424.71,240.4,230.2,1.087,691350.8,691350.8,4126,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830805,1933430.00
05/03/2017 13:00,2,8.398,ACTIVE,216.67,352.87,59.965,1493830803,"274151322000085","219011344069620",23.89,55.00,0,336.94,396.45,203.2,194.2,0.751,911760.1,911760.1,4105,0,0,0,L,1151911521,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830805,1933431.00
05/03/2017 13:00,2,8.943,ACTIVE,220.52,372.11,59.965,1493830803,"201051344000633","219011344069620",26.52,42.80,0,340.55,425.01,240.2,229.9,1.127,677592.4,677592.4,4154,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830806,1933432.00
05/03/2017 13:00,2,8.842,ACTIVE,222.10,373.31,59.965,1493830803,"201051344000469","219011344069620",26.80,40.00,0,339.65,425.01,239.9,229.6,1.100,680595.1,680595.1,4140,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830807,1933433.00
05/03/2017 13:00,2,8.799,ACTIVE,219.16,369.10,59.975,1493830803,"201051344000646","219011344069620",26.84,44.30,0,333.03,420.20,239.1,228.9,1.105,674202.8,674202.8,4148,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830808,1933434.00
05/03/2017 13:00,2,8.549,ACTIVE,216.45,375.71,59.965,1493830803,"274151322000052","219011344069620",26.10,57.70,0,335.14,402.16,226.0,216.2,0.857,945221.8,945221.8,4114,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830809,1933435.00
05/03/2017 13:00,2,8.953,ACTIVE,220.52,372.71,59.965,1493830803,"201051344000585","219011344069620",26.64,43.40,0,341.15,423.81,241.4,231.1,1.118,685382.6,685382.6,4149,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830810,1933436.00
05/03/2017 13:00,2,8.873,ACTIVE,218.48,368.50,59.959,1493830803,"201051344001230","219011344069620",26.94,40.60,0,333.03,421.10,242.1,231.7,1.118,678709.5,678709.5,4144,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830811,1933437.00
05/03/2017 13:00,2,8.844,ACTIVE,220.52,371.21,59.965,1493830803,"201051344000582","219011344069620",26.78,43.80,0,334.24,425.91,239.5,229.2,1.092,668579.4,668579.4,4142,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830812,1933438.00
05/03/2017 13:00,2,8.736,ACTIVE,219.16,370.30,59.965,1493830803,"201051344000955","219011344069620",27.04,44.50,0,334.24,419.90,239.2,229.0,1.123,687115.9,687115.9,4152,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830813,1933439.00
05/03/2017 13:00,2,5.619,ACTIVE,216.45,409.98,59.954,1493830803,"274151322000094","219011344069620",37.43,55.50,0,379.32,450.56,213.4,204.1,0.813,772470.0,772470.0,4248,0,0,0,L,1151911521,0,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830814,1933440.00
05/03/2017 13:00,2,8.988,ACTIVE,222.32,373.01,59.970,1493830803,"201051344000579","219011344069620",26.60,42.00,0,339.95,425.91,242.2,231.8,1.118,698225.1,698225.1,4136,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830815,1933441.00
05/03/2017 13:00,2,8.928,ACTIVE,218.71,368.80,59.965,1493830803,"201051344000890","219011344069620",26.60,41.50,0,334.24,421.40,240.3,230.0,1.078,680984.2,680984.2,4152,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830816,1933442.00
05/03/2017 13:00,2,8.877,ACTIVE,219.84,370.30,59.954,1493830803,"201051344000438","219011344069620",26.76,42.50,0,334.84,424.71,240.6,230.3,1.105,683780.8,683780.8,4144,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830817,1933443.00
05/03/2017 13:00,2,8.434,ACTIVE,219.16,360.69,59.933,1493830803,"201051344000417","219011344069620",17.91,40.80,0,337.54,394.65,152.9,145.7,0.720,640506.0,640506.0,4169,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830817,1933444.00
05/03/2017 13:00,2,8.541,ACTIVE,215.77,378.72,59.954,1493830803,"274151322000083","219011344069620",26.06,57.30,0,336.04,401.86,225.4,215.6,0.897,935672.7,935672.7,4114,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830818,1933445.00
05/03/2017 13:00,2,8.902,ACTIVE,217.80,373.61,59.949,1493830803,"274151322000076","219011344069620",27.02,57.70,0,334.24,405.77,243.3,232.9,0.941,997427.7,997427.7,4113,0,0,0,L,1151911521,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830819,1933446.00
05/03/2017 13:00,2,8.992,ACTIVE,220.52,369.70,59.965,1493830803,"201051344000868","219011344069620",26.32,41.00,0,336.94,425.91,239.7,229.4,1.065,679126.2,679126.2,4142,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830820,1933447.00
05/03/2017 13:00,2,8.984,ACTIVE,216.00,366.40,59.965,1493830803,"274151322000095","219011344069620",26.58,59.00,0,334.54,406.37,241.7,231.4,0.924,987791.5,987791.5,4112,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830821,1933448.00
05/03/2017 13:00,2,8.508,ACTIVE,222.32,366.10,59.970,1493830803,"201051344000988","219011344069620",17.87,38.80,0,342.35,400.36,154.2,146.9,0.707,615452.4,615452.4,4161,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830822,1933449.00
05/03/2017 13:00,2,9.094,ACTIVE,220.29,370.00,59.981,1493830803,"201051344001025","219011344069620",26.38,45.00,0,334.84,424.71,242.8,232.5,1.074,683064.4,683064.4,4153,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830823,1933450.00
05/03/2017 13:00,2,8.973,ACTIVE,222.10,372.41,59.965,1493830803,"201051344000458","219011344069620",26.56,42.00,0,340.25,425.31,241.2,230.9,1.131,691313.0,691313.0,4129,0,0,0,L,1122011218,0,126.30,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830824,1933451.00
05/03/2017 13:00,2,8.898,ACTIVE,222.77,375.71,59.965,1493830803,"201051344000853","219011344069620",26.90,40.80,0,340.55,436.73,242.3,232.0,1.123,691834.2,691834.2,4132,0,0,0,L,1122011218,0,126.98,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830825,1933452.00
05/03/2017 13:00,2,8.881,ACTIVE,218.71,370.90,59.965,1493830803,"201051344000685","219011344069620",27.10,40.00,0,333.93,420.20,243.6,233.1,1.162,683922.2,683922.2,4151,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830826,1933453.00
05/03/2017 13:00,2,8.906,ACTIVE,220.06,370.60,59.975,1493830803,"201051344000917","219011344069620",26.84,43.40,0,335.44,425.01,241.8,231.4,1.131,680609.8,680609.8,4142,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830827,1933454.00
05/03/2017 13:00,2,8.930,ACTIVE,218.71,370.00,59.938,1493830803,"201051344001145","219011344069620",27.04,40.20,0,334.24,420.80,244.6,234.1,1.105,688476.5,688476.5,4132,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830828,1933455.00
05/03/2017 13:00,2,9.037,ACTIVE,220.74,373.31,60.002,1493830803,"201051344000651","219011344069620",26.42,43.40,0,341.45,425.01,241.8,231.4,1.096,676923.9,676923.9,4151,0,0,0,L,1122011218,0,126.30,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830828,1933456.00
05/03/2017 13:00,2,8.434,ACTIVE,216.67,379.92,59.965,1493830803,"274151322000088","219011344069620",25.82,53.00,0,335.74,400.36,220.3,210.7,0.804,896824.5,896824.5,4119,0,0,0,L,1151911521,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830829,1933457.00
05/03/2017 13:00,2,5.779,ACTIVE,217.35,423.50,59.954,1493830803,"274151322000068","219011344069620",36.50,51.50,0,377.22,455.06,214.9,205.5,0.826,772823.2,772823.2,4264,0,0,0,L,1151911521,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830830,1933458.00
05/03/2017 13:00,2,8.891,ACTIVE,220.06,370.60,59.954,1493830803,"201051344001135","219011344069620",26.76,45.30,0,334.84,424.11,240.7,230.4,1.096,672582.5,672582.5,4144,0,0,0,L,1122011218,0,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830831,1933459.00
05/03/2017 13:00,2,9.025,ACTIVE,219.84,371.51,59.959,1493830803,"201051344000594","219011344069620",26.72,43.60,0,333.63,426.51,244.3,233.9,1.109,693325.8,693325.8,4141,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830832,1933460.00
05/03/2017 13:00,2,9.078,ACTIVE,220.52,370.60,59.954,1493830803,"201051344001203","219011344069620",26.56,42.80,0,339.65,425.91,244.2,233.8,1.123,681512.6,681512.6,4154,0,0,0,L,1122011218,0,126.30,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830833,1933461.00
05/03/2017 13:00,2,8.514,ACTIVE,216.90,360.08,59.959,1493830803,"274151322000054","219011344069620",24.33,56.30,0,336.04,398.86,209.7,200.5,0.778,914850.5,914850.5,4110,0,0,0,L,1151911521,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830834,1933462.00
05/03/2017 13:00,2,9.062,ACTIVE,220.74,370.30,59.965,1493830803,"201051344000867","219011344069620",26.22,44.50,0,338.74,425.31,240.7,230.4,1.083,678051.2,678051.2,4154,0,0,0,L,1122011218,0,125.85,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830835,1933463.00
05/03/2017 13:00,2,8.846,ACTIVE,220.52,370.90,59.954,1493830803,"201051344001093","219011344069620",26.94,43.00,0,340.85,425.31,241.3,231.0,1.105,680367.8,680367.8,4145,0,0,0,L,1122011218,0,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830836,1933464.00
05/03/2017 13:00,2,9.131,ALERT,221.64,371.21,59.975,1493830803,"201051344000900","219011344069620",26.60,40.20,0,309.59,426.51,245.9,235.5,1.078,699458.2,699458.2,4131,0,0,0,L,1122011218,0,126.30,125.85,0002,38,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830838,1933465.00
05/03/2017 13:00,2,8.891,ACTIVE,221.64,374.51,59.959,1493830803,"201051344000648","219011344069620",26.66,39.50,0,340.85,426.81,240.2,229.9,1.092,688756.2,688756.2,4132,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830839,1933466.00
05/03/2017 13:00,2,8.955,ALERT,222.10,372.41,59.970,1493830803,"201051344000569","219011344069620",26.60,41.30,0,310.49,425.91,241.3,231.0,1.118,701809.2,701809.2,4123,0,0,0,L,1122011218,0,125.85,126.07,0002,39,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830840,1933467.00
05/03/2017 13:00,2,8.932,ACTIVE,222.32,376.01,59.965,1493830803,"201051344000983","219011344069620",26.80,41.80,0,339.34,426.21,242.2,231.9,1.123,692258.6,692258.6,4133,0,0,0,L,1122011218,0,126.53,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830841,1933468.00
05/03/2017 13:00,2,8.959,ACTIVE,222.32,373.91,59.970,1493830803,"201051344001158","219011344069620",26.32,41.50,0,339.95,424.41,238.6,228.4,1.069,677824.5,677824.5,4142,0,0,0,L,1122011218,0,126.30,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830842,1933469.00
05/03/2017 13:00,2,8.844,ACTIVE,222.10,374.21,59.970,1493830803,"201051344000576","219011344069620",26.82,40.40,0,339.65,425.61,240.1,229.8,1.105,692490.2,692490.2,4129,0,0,0,L,1122011218,0,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830843,1933470.00
05/03/2017 13:00,2,8.473,ACTIVE,216.67,364.59,59.959,1493830803,"274151322000087","219011344069620",25.78,68.00,0,331.53,402.16,221.1,211.5,0.831,887078.4,887078.4,4191,0,0,0,L,1151911521,0,124.49,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493830844,1933471.00
05/03/2017 13:15,2,9.084,ACTIVE,221.87,370.90,59.986,1493831704,"201051344000645","219011344069620",26.52,42.80,0,339.04,427.71,243.8,233.4,1.109,691407.4,691407.4,4127,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831705,1933472.00
05/03/2017 13:15,2,8.445,ACTIVE,215.77,377.82,59.981,1493831704,"274151322000085","219011344069620",23.97,56.50,0,334.24,399.16,204.9,195.9,0.782,911807.5,911807.5,4106,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831706,1933473.00
05/03/2017 13:15,2,8.984,ACTIVE,220.74,370.00,59.965,1493831704,"201051344000633","219011344069620",26.80,44.50,0,337.54,428.91,243.7,233.3,1.127,677648.9,677648.9,4155,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831707,1933474.00
05/03/2017 13:15,2,8.938,ACTIVE,222.55,372.71,59.996,1493831704,"201051344000469","219011344069620",26.78,41.50,0,336.64,428.61,242.5,232.2,1.118,680651.5,680651.5,4141,0,0,0,L,1122011218,0,125.62,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831707,1933475.00
05/03/2017 13:15,2,8.871,ACTIVE,218.93,369.40,59.986,1493831704,"201051344000646","219011344069620",27.00,45.30,0,332.73,427.11,242.7,232.3,1.131,674258.8,674258.8,4149,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831708,1933476.00
05/03/2017 13:15,2,8.555,ACTIVE,215.54,354.97,59.981,1493831704,"274151322000052","219011344069620",26.48,60.30,0,333.63,404.87,229.3,219.4,0.897,945274.8,945274.8,4115,0,0,0,L,1151911521,0,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831709,1933477.00
05/03/2017 13:15,2,8.941,ACTIVE,220.74,371.51,60.028,1493831704,"201051344000585","219011344069620",27.00,44.50,0,337.24,427.41,244.2,233.8,1.127,685439.1,685439.1,4150,0,0,0,L,1122011218,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831710,1933478.00
05/03/2017 13:15,2,8.895,ACTIVE,218.48,370.00,59.996,1493831704,"201051344001230","219011344069620",27.25,40.60,0,333.03,423.20,245.4,234.9,1.145,678766.2,678766.2,4145,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831711,1933479.00
05/03/2017 13:15,2,8.943,ACTIVE,220.52,371.81,59.975,1493831704,"201051344000582","219011344069620",26.88,45.30,0,336.04,429.52,243.4,233.0,1.100,668635.5,668635.5,4143,0,0,0,L,1122011218,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831712,1933480.00
05/03/2017 13:15,2,8.959,ACTIVE,219.16,370.30,59.970,1493831704,"201051344000955","219011344069620",26.86,45.30,0,333.93,422.60,243.5,233.1,1.136,687172.0,687172.0,4153,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831713,1933481.00
05/03/2017 13:15,2,5.668,ACTIVE,215.54,426.21,59.981,1493831704,"274151322000094","219011344069620",37.69,56.80,0,370.00,450.86,216.2,206.7,0.835,772520.0,772520.0,4249,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831714,1933482.00
05/03/2017 13:15,2,9.020,ACTIVE,222.32,375.71,60.012,1493831704,"201051344000579","219011344069620",27.19,43.40,0,339.65,428.31,248.3,237.8,1.136,698282.1,698282.1,4137,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831715,1933483.00
05/03/2017 13:15,2,9.061,ACTIVE,218.71,367.90,59.991,1493831704,"201051344000890","219011344069620",26.74,42.30,0,333.03,423.81,245.3,234.9,1.100,681040.6,681040.6,4153,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831716,1933484.00
05/03/2017 13:15,2,8.865,ACTIVE,219.61,371.21,59.991,1493831704,"201051344000438","219011344069620",27.25,43.20,0,335.14,428.01,244.6,234.2,1.136,683837.1,683837.1,4145,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831716,1933485.00
05/03/2017 13:15,2,8.641,ACTIVE,219.16,361.59,59.986,1493831704,"201051344000417","219011344069620",17.91,41.50,0,318.30,396.45,156.7,149.4,0.729,640541.7,640541.7,4170,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831717,1933486.00
05/03/2017 13:15,2,8.508,ACTIVE,215.09,352.57,59.986,1493831704,"274151322000083","219011344069620",26.72,58.00,0,330.33,404.57,229.7,219.8,0.906,935725.7,935725.7,4115,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831718,1933487.00
05/03/2017 13:15,2,8.936,ACTIVE,216.22,356.18,59.996,1493831704,"274151322000076","219011344069620",27.31,59.80,0,333.63,407.57,247.0,236.5,0.963,997484.9,997484.9,4114,0,0,0,L,1151911521,0,123.59,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831719,1933488.00
05/03/2017 13:15,2,8.986,ACTIVE,220.52,369.70,59.991,1493831704,"201051344000868","219011344069620",26.56,43.00,0,336.94,428.61,241.8,231.5,1.078,679182.5,679182.5,4143,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831720,1933489.00
05/03/2017 13:15,2,9.000,ACTIVE,215.09,384.43,59.991,1493831704,"274151322000095","219011344069620",27.06,59.80,0,329.73,408.18,246.6,236.1,0.924,987848.3,987848.3,4113,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831721,1933490.00
05/03/2017 13:15,2,8.613,ACTIVE,222.55,367.00,59.996,1493831704,"201051344000988","219011344069620",17.93,40.20,0,321.91,402.16,156.5,149.2,0.712,615488.3,615488.3,4162,0,0,0,L,1122011218,0,126.07,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831722,1933491.00
05/03/2017 13:15,2,9.037,ACTIVE,220.29,371.21,60.023,1493831704,"201051344001025","219011344069620",26.84,46.00,0,335.14,427.71,245.5,235.0,1.105,683121.2,683121.2,4154,0,0,0,L,1122011218,0,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831723,1933492.00
05/03/2017 13:15,2,8.842,ACTIVE,222.32,371.81,59.986,1493831704,"201051344000458","219011344069620",27.45,43.60,0,339.65,428.31,245.8,235.3,1.145,691369.7,691369.7,4130,0,0,0,L,1122011218,0,126.30,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831724,1933493.00
05/03/2017 13:15,2,8.869,ACTIVE,222.77,376.62,59.991,1493831704,"201051344000853","219011344069620",27.19,43.00,0,340.55,432.22,244.4,233.9,1.140,691891.0,691891.0,4133,0,0,0,L,1122011218,0,126.53,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831725,1933494.00
05/03/2017 13:15,2,9.008,ACTIVE,218.71,371.51,59.996,1493831704,"201051344000685","219011344069620",27.25,40.20,0,333.63,423.20,248.6,238.1,1.189,683979.3,683979.3,4152,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831725,1933495.00
05/03/2017 13:15,2,8.895,ACTIVE,220.06,371.81,59.986,1493831704,"201051344000917","219011344069620",27.27,44.50,0,335.74,427.71,245.8,235.3,1.145,680666.5,680666.5,4143,0,0,0,L,1122011218,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831726,1933496.00
05/03/2017 13:15,2,9.010,ACTIVE,218.71,370.00,60.002,1493831704,"201051344001145","219011344069620",27.41,40.80,0,333.93,426.81,249.8,239.2,1.131,688533.9,688533.9,4133,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831727,1933497.00
05/03/2017 13:15,2,9.045,ACTIVE,220.52,373.61,59.996,1493831704,"201051344000651","219011344069620",26.78,45.00,0,336.94,428.61,245.2,234.8,1.100,676980.3,676980.3,4152,0,0,0,L,1122011218,0,126.53,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831728,1933498.00
05/03/2017 13:15,2,8.500,ACTIVE,215.32,369.10,59.986,1493831704,"274151322000088","219011344069620",25.94,55.30,0,333.03,403.67,223.3,213.6,0.844,896876.0,896876.0,4120,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831729,1933499.00
05/03/2017 13:15,2,5.789,ACTIVE,216.67,424.41,59.991,1493831704,"274151322000068","219011344069620",37.25,53.30,0,365.19,454.46,219.2,209.6,0.840,772873.4,772873.4,4265,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831731,1933500.00
05/03/2017 13:15,2,8.914,ACTIVE,220.06,372.11,59.996,1493831704,"201051344001135","219011344069620",27.14,46.80,0,335.44,427.41,244.9,234.5,1.118,672638.7,672638.7,4145,0,0,0,L,1122011218,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831731,1933501.00
05/03/2017 13:15,2,9.047,ACTIVE,220.06,374.51,59.996,1493831704,"201051344000594","219011344069620",27.25,44.80,0,333.93,429.52,249.6,239.0,1.136,693383.1,693383.1,4142,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831732,1933502.00
05/03/2017 13:15,2,9.086,ACTIVE,220.29,369.40,59.975,1493831704,"201051344001203","219011344069620",26.78,43.60,0,337.84,428.91,246.3,235.8,1.127,681569.5,681569.5,4155,0,0,0,L,1122011218,0,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831733,1933503.00
05/03/2017 13:15,2,8.482,ACTIVE,215.77,369.10,59.991,1493831704,"274151322000054","219011344069620",24.63,58.80,0,333.63,401.56,211.4,202.2,0.804,914899.4,914899.4,4111,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831734,1933504.00
05/03/2017 13:15,2,8.916,ACTIVE,220.97,370.30,59.986,1493831704,"201051344000867","219011344069620",27.02,46.20,0,336.64,428.01,243.9,233.5,1.100,678107.6,678107.6,4155,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831735,1933505.00
05/03/2017 13:15,2,8.930,ACTIVE,220.29,370.30,60.007,1493831704,"201051344001093","219011344069620",26.92,43.60,0,336.34,428.61,243.3,232.9,1.105,680424.1,680424.1,4146,0,0,0,L,1122011218,0,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831736,1933506.00
05/03/2017 13:15,2,9.121,ACTIVE,221.87,376.01,60.002,1493831704,"201051344000900","219011344069620",26.86,42.30,0,336.94,428.91,248.1,237.5,1.096,699515.8,699515.8,4133,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831737,1933507.00
05/03/2017 13:15,2,8.799,ACTIVE,221.64,372.41,59.959,1493831704,"201051344000648","219011344069620",27.33,41.50,0,339.65,429.82,243.5,233.1,1.123,688812.5,688812.5,4133,0,0,0,L,1122011218,0,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831738,1933508.00
05/03/2017 13:15,2,8.936,ACTIVE,221.87,374.21,59.991,1493831704,"201051344000569","219011344069620",26.90,43.00,0,337.54,429.82,243.2,232.8,1.131,701865.7,701865.7,4125,0,0,0,L,1122011218,0,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831739,1933509.00
05/03/2017 13:15,2,8.943,ACTIVE,222.10,377.22,60.002,1493831704,"201051344000983","219011344069620",26.96,43.40,0,338.14,429.52,244.1,233.7,1.100,692315.3,692315.3,4134,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831740,1933510.00
05/03/2017 13:15,2,8.938,ACTIVE,222.55,375.11,59.986,1493831704,"201051344001158","219011344069620",26.72,43.20,0,338.44,428.61,241.9,231.5,1.114,677880.2,677880.2,4143,0,0,0,L,1122011218,0,125.85,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831741,1933511.00
05/03/2017 13:15,2,8.803,ACTIVE,222.10,372.71,59.975,1493831704,"201051344000576","219011344069620",27.19,41.80,0,339.34,428.91,242.3,232.0,1.136,692546.5,692546.5,4130,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831742,1933512.00
05/03/2017 13:15,2,8.484,ACTIVE,215.54,370.90,59.981,1493831704,"274151322000087","219011344069620",26.02,69.30,0,333.93,402.77,223.5,213.8,0.849,887130.0,887130.0,4192,0,0,0,L,1151911521,0,123.59,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493831742,1933513.00
05/03/2017 13:30,2,9.062,ACTIVE,220.06,370.60,60.002,1493832603,"201051344000645","219011344069620",26.94,43.60,0,333.63,428.01,247.0,236.5,1.118,691464.2,691464.2,4128,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832605,1933514.00
05/03/2017 13:30,2,8.582,ACTIVE,214.64,377.52,59.996,1493832603,"274151322000085","219011344069620",23.74,56.30,0,327.62,398.86,206.1,197.0,0.787,911855.3,911855.3,4107,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832606,1933515.00
05/03/2017 13:30,2,9.057,ALERT,218.93,367.30,59.991,1493832603,"201051344000633","219011344069620",27.06,44.30,0,287.95,428.61,248.2,237.6,1.171,677705.6,677705.6,4156,0,0,0,L,1122011218,0,124.49,124.49,0002,43,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832608,1933516.00
05/03/2017 13:30,2,8.455,ACTIVE,220.29,368.50,59.991,1493832603,"201051344000469","219011344069620",26.94,41.00,0,333.03,429.22,230.5,220.6,1.083,680708.1,680708.1,4142,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832609,1933517.00
05/03/2017 13:30,2,8.426,ACTIVE,217.13,364.59,60.007,1493832603,"201051344000646","219011344069620",27.12,43.40,0,318.30,427.41,231.3,221.3,1.087,674315.7,674315.7,4150,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832610,1933518.00
05/03/2017 13:30,2,8.104,ACTIVE,214.41,369.70,59.991,1493832603,"274151322000052","219011344069620",26.64,62.00,0,326.42,404.87,218.4,208.9,0.866,945328.5,945328.5,4116,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832611,1933519.00
05/03/2017 13:30,2,8.457,ACTIVE,218.48,365.49,60.002,1493832603,"201051344000585","219011344069620",27.15,44.30,0,317.10,427.41,232.4,222.4,1.100,685496.4,685496.4,4151,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832611,1933520.00
05/03/2017 13:30,2,8.510,ACTIVE,216.67,365.49,59.981,1493832603,"201051344001230","219011344069620",27.21,38.80,0,328.52,424.11,234.7,224.6,1.096,678823.7,678823.7,4146,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832612,1933521.00
05/03/2017 13:30,2,8.707,ACTIVE,218.48,367.90,59.975,1493832603,"201051344000582","219011344069620",27.14,46.20,0,316.50,430.12,239.3,229.0,1.105,668692.5,668692.5,4144,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832613,1933522.00
05/03/2017 13:30,2,8.877,ACTIVE,217.35,367.30,60.028,1493832603,"201051344000955","219011344069620",27.12,45.50,0,316.20,425.91,243.8,233.4,1.158,687229.0,687229.0,4154,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832614,1933523.00
05/03/2017 13:30,2,5.672,ACTIVE,214.41,431.02,59.996,1493832603,"274151322000094","219011344069620",37.63,56.00,0,374.21,452.36,216.7,207.2,0.840,772570.6,772570.6,4250,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832615,1933524.00
05/03/2017 13:30,2,8.732,ALERT,220.52,370.00,59.996,1493832603,"201051344000579","219011344069620",27.77,42.80,0,308.09,430.42,245.5,235.0,1.136,698339.8,698339.8,4138,0,0,0,L,1122011218,0,125.17,124.94,0002,37,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832617,1933525.00
05/03/2017 13:30,2,8.820,ACTIVE,217.13,366.70,59.991,1493832603,"201051344000890","219011344069620",27.06,40.80,0,330.63,424.11,241.7,231.3,1.109,681098.1,681098.1,4154,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832618,1933526.00
05/03/2017 13:30,2,8.605,ACTIVE,217.80,365.49,59.986,1493832603,"201051344000438","219011344069620",27.37,43.00,0,318.91,428.61,238.6,228.3,1.114,683894.4,683894.4,4146,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832619,1933527.00
05/03/2017 13:30,2,8.439,ACTIVE,217.35,357.68,59.981,1493832603,"201051344000417","219011344069620",17.91,40.20,0,319.51,399.76,153.0,145.8,0.725,640578.4,640578.4,4171,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832620,1933528.00
05/03/2017 13:30,2,8.297,ACTIVE,213.96,381.12,59.986,1493832603,"274151322000083","219011344069620",26.50,57.70,0,325.82,404.57,222.6,212.9,0.910,935779.4,935779.4,4116,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832620,1933529.00
05/03/2017 13:30,2,8.814,ACTIVE,215.09,373.91,59.965,1493832603,"274151322000076","219011344069620",27.17,59.80,0,325.22,408.48,242.4,232.1,0.959,997542.6,997542.6,4115,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832621,1933530.00
05/03/2017 13:30,2,9.082,ALERT,218.48,371.21,60.002,1493832603,"201051344000868","219011344069620",26.70,42.50,0,306.28,428.91,245.6,235.1,1.131,679239.0,679239.0,4144,0,0,0,L,1122011218,0,124.04,124.72,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832623,1933531.00
05/03/2017 13:30,2,9.051,ACTIVE,214.19,364.29,59.991,1493832603,"274151322000095","219011344069620",27.14,59.50,0,324.92,407.57,248.8,238.2,0.968,987905.9,987905.9,4114,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832624,1933532.00
05/03/2017 13:30,2,8.734,ACTIVE,220.52,363.99,59.975,1493832603,"201051344000988","219011344069620",17.89,40.20,0,319.21,404.57,158.3,150.9,0.734,615525.0,615525.0,4163,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832625,1933533.00
05/03/2017 13:30,2,9.045,ACTIVE,218.48,367.00,59.981,1493832603,"201051344001025","219011344069620",27.08,46.60,0,317.40,427.71,247.9,237.4,1.109,683178.7,683178.7,4155,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832626,1933534.00
05/03/2017 13:30,2,8.979,ACTIVE,220.29,369.70,59.991,1493832603,"201051344000458","219011344069620",27.23,43.80,0,334.54,428.61,247.7,237.1,1.198,691427.2,691427.2,4131,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832627,1933535.00
05/03/2017 13:30,2,8.959,ACTIVE,220.74,373.01,59.996,1493832603,"201051344000853","219011344069620",27.04,42.50,0,336.04,433.12,245.1,234.7,1.149,691948.2,691948.2,4134,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832628,1933536.00
05/03/2017 13:30,2,8.996,ACTIVE,216.90,367.90,59.981,1493832603,"201051344000685","219011344069620",27.65,39.50,0,314.70,423.20,251.7,241.0,1.211,684037.4,684037.4,4153,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832629,1933537.00
05/03/2017 13:30,2,8.939,ACTIVE,218.48,367.60,60.012,1493832603,"201051344000917","219011344069620",27.37,44.00,0,330.93,429.22,247.8,237.3,1.158,680724.1,680724.1,4144,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832630,1933538.00
05/03/2017 13:30,2,8.951,ACTIVE,216.90,366.40,60.007,1493832603,"201051344001145","219011344069620",27.65,40.60,0,332.13,424.71,250.4,239.8,1.145,688592.2,688592.2,4134,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832631,1933539.00
05/03/2017 13:30,2,9.057,ACTIVE,218.93,368.80,60.002,1493832603,"201051344000651","219011344069620",26.70,45.00,0,319.51,428.91,245.0,234.6,1.123,677037.8,677037.8,4153,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832631,1933540.00
05/03/2017 13:30,2,8.439,ACTIVE,214.41,353.17,59.996,1493832603,"274151322000088","219011344069620",25.98,55.80,0,325.22,403.97,222.0,212.4,0.840,896928.3,896928.3,4121,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832632,1933541.00
05/03/2017 13:30,2,5.783,ACTIVE,215.32,418.70,59.991,1493832603,"274151322000068","219011344069620",37.27,53.80,0,370.90,454.76,217.8,208.3,0.840,772924.1,772924.1,4266,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832633,1933542.00
05/03/2017 13:30,2,8.979,ACTIVE,218.48,367.00,59.996,1493832603,"201051344001135","219011344069620",27.17,47.00,0,318.91,427.41,246.9,236.3,1.136,672696.0,672696.0,4146,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832634,1933543.00
05/03/2017 13:30,2,9.092,ALERT,217.80,371.51,60.002,1493832603,"201051344000594","219011344069620",27.35,44.80,0,293.96,429.22,251.9,241.2,1.171,693441.0,693441.0,4143,0,0,0,L,1122011218,0,123.81,123.81,0002,39,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832636,1933544.00
05/03/2017 13:30,2,8.934,ACTIVE,218.93,370.00,59.991,1493832603,"201051344001203","219011344069620",27.37,43.80,0,333.93,429.52,247.7,237.1,1.131,681627.1,681627.1,4156,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832637,1933545.00
05/03/2017 13:30,2,8.434,ACTIVE,214.64,353.47,59.991,1493832603,"274151322000054","219011344069620",24.85,59.00,0,324.62,401.56,212.2,202.9,0.813,914949.0,914949.0,4112,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832638,1933546.00
