ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 13:30,2,8.979,ALERT,218.93,367.00,60.012,1493832603,"201051344000867","219011344069620",27.02,46.60,0,305.38,428.31,245.6,235.1,1.123,678164.5,678164.5,4156,0,0,0,L,1122011218,0,124.49,124.27,0002,42,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832640,1933547.00
05/03/2017 13:30,2,8.900,ACTIVE,218.71,368.20,59.970,1493832603,"201051344001093","219011344069620",27.25,43.00,0,332.73,428.61,245.6,235.1,1.092,680481.1,680481.1,4147,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832641,1933548.00
05/03/2017 13:30,2,9.094,ACTIVE,219.84,373.01,59.996,1493832603,"201051344000900","219011344069620",27.15,42.50,0,333.63,428.31,250.0,239.4,1.123,699573.7,699573.7,4134,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832642,1933549.00
05/03/2017 13:30,2,8.957,ALERT,219.61,369.10,59.959,1493832603,"201051344000648","219011344069620",27.10,41.30,0,306.28,430.12,245.7,235.3,1.136,688869.4,688869.4,4134,0,0,0,L,1122011218,0,124.49,124.94,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832643,1933550.00
05/03/2017 13:30,2,8.902,ACTIVE,220.29,371.21,59.996,1493832603,"201051344000569","219011344069620",27.15,43.40,0,333.63,429.52,244.7,234.2,1.140,701922.7,701922.7,4126,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832644,1933551.00
05/03/2017 13:30,2,9.041,ACTIVE,220.52,370.60,59.996,1493832603,"201051344000983","219011344069620",26.86,43.60,0,333.93,430.12,245.5,235.0,1.140,692372.5,692372.5,4135,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832645,1933552.00
05/03/2017 13:30,2,8.879,ALERT,220.52,370.90,59.959,1493832603,"201051344001158","219011344069620",27.19,44.00,0,280.73,429.22,244.6,234.2,1.123,677936.8,677936.8,4144,0,0,0,L,1122011218,0,124.94,124.94,0002,43,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832647,1933553.00
05/03/2017 13:30,2,8.879,ACTIVE,220.29,371.51,59.996,1493832603,"201051344000576","219011344069620",27.15,43.60,0,334.54,431.92,244.3,233.9,1.131,692603.5,692603.5,4131,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832648,1933554.00
05/03/2017 13:30,2,8.506,ACTIVE,213.96,359.48,59.981,1493832603,"274151322000087","219011344069620",26.20,70.30,0,324.92,403.07,225.6,215.9,0.853,887182.4,887182.4,4193,0,0,0,L,1151911521,0,122.91,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493832649,1933555.00
05/03/2017 13:45,2,8.879,ACTIVE,220.06,370.00,59.954,1493833504,"201051344000645","219011344069620",26.86,44.80,0,333.93,428.01,241.7,231.4,1.105,691522.1,691522.1,4129,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833505,1933556.00
05/03/2017 13:45,2,8.316,ACTIVE,214.41,368.20,59.991,1493833504,"274151322000085","219011344069620",24.41,56.30,0,325.82,393.45,205.5,196.4,0.782,911904.3,911904.3,4108,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833506,1933557.00
05/03/2017 13:45,2,8.861,ACTIVE,218.71,367.60,59.959,1493833504,"201051344000633","219011344069620",27.37,43.80,0,329.13,423.81,245.7,235.2,1.153,677764.1,677764.1,4158,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833507,1933558.00
05/03/2017 13:45,2,8.867,ACTIVE,220.74,371.21,59.996,1493833504,"201051344000469","219011344069620",27.02,39.30,0,334.84,429.52,242.7,232.3,1.136,680766.0,680766.0,4143,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833508,1933559.00
05/03/2017 13:45,2,8.916,ALERT,217.58,368.80,59.981,1493833504,"201051344000646","219011344069620",27.33,41.00,0,297.57,425.31,246.9,236.4,1.153,674374.3,674374.3,4151,0,0,0,L,1122011218,0,124.49,123.59,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833510,1933560.00
05/03/2017 13:45,2,8.480,ACTIVE,214.19,348.96,59.986,1493833504,"274151322000052","219011344069620",27.21,59.30,0,325.52,403.67,233.6,223.5,0.937,945384.3,945384.3,4117,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833511,1933561.00
05/03/2017 13:45,2,8.914,ALERT,218.93,369.10,59.996,1493833504,"201051344000585","219011344069620",27.49,42.30,0,298.17,423.50,248.1,237.5,1.149,685555.4,685555.4,4152,0,0,0,L,1122011218,0,124.49,124.49,0800,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833513,1933562.00
05/03/2017 13:45,2,8.723,ALERT,217.13,366.40,59.981,1493833504,"201051344001230","219011344069620",28.05,39.00,0,297.87,425.31,247.7,237.1,1.158,678882.6,678882.6,4147,0,0,0,L,1122011218,0,124.49,123.14,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833514,1933563.00
05/03/2017 13:45,2,8.838,ALERT,218.93,371.51,60.007,1493833504,"201051344000582","219011344069620",27.39,44.80,0,298.77,425.31,245.2,234.7,2.254,668750.8,668750.8,4145,0,0,0,L,1122011218,0,124.94,124.27,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833516,1933564.00
05/03/2017 13:45,2,8.762,ALERT,217.58,367.60,59.996,1493833504,"201051344000955","219011344069620",28.11,43.80,0,297.87,425.31,249.4,238.8,1.171,687288.3,687288.3,4155,0,0,0,L,1122011218,0,124.04,123.59,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833518,1933565.00
05/03/2017 13:45,2,5.658,ACTIVE,214.19,407.57,59.996,1493833504,"274151322000094","219011344069620",37.95,55.00,0,330.03,458.07,217.6,208.1,0.826,772622.6,772622.6,4251,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833519,1933566.00
05/03/2017 13:45,2,8.867,ACTIVE,220.74,372.11,60.002,1493833504,"201051344000579","219011344069620",28.05,39.80,0,335.74,431.32,251.8,241.1,1.162,698399.6,698399.6,4140,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833520,1933567.00
05/03/2017 13:45,2,8.898,ACTIVE,217.13,367.60,60.028,1493833504,"201051344000890","219011344069620",27.39,40.40,0,315.30,425.31,246.8,236.3,1.087,681157.0,681157.0,4155,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833521,1933568.00
05/03/2017 13:45,2,8.910,ACTIVE,218.26,368.80,60.023,1493833504,"201051344000438","219011344069620",27.67,42.50,0,314.40,426.81,249.7,239.1,1.158,683953.9,683953.9,4147,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833522,1933569.00
05/03/2017 13:45,2,8.656,ALERT,217.58,360.38,60.007,1493833504,"201051344000417","219011344069620",18.07,38.40,0,296.66,398.56,158.5,151.1,0.742,640616.1,640616.1,4172,0,0,0,L,1122011218,0,124.27,123.59,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833523,1933570.00
05/03/2017 13:45,2,8.438,ACTIVE,213.51,363.99,59.996,1493833504,"274151322000083","219011344069620",27.19,58.50,0,325.52,400.36,232.3,222.3,0.932,935835.0,935835.0,4117,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833524,1933571.00
05/03/2017 13:45,2,8.916,ACTIVE,215.32,377.22,59.991,1493833504,"274151322000076","219011344069620",27.55,59.50,0,328.22,407.87,248.7,238.1,0.986,997602.1,997602.1,4116,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833525,1933572.00
05/03/2017 13:45,2,8.941,ACTIVE,218.71,370.30,59.981,1493833504,"201051344000868","219011344069620",26.84,42.80,0,331.53,423.81,242.9,232.6,1.096,679297.1,679297.1,4146,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833526,1933573.00
05/03/2017 13:45,2,8.955,ACTIVE,213.96,365.19,60.007,1493833504,"274151322000095","219011344069620",27.27,59.50,0,321.01,403.07,247.1,236.6,0.946,987965.0,987965.0,4115,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833527,1933574.00
05/03/2017 13:45,2,8.771,ACTIVE,220.74,363.99,60.002,1493833504,"201051344000988","219011344069620",17.91,38.60,0,320.41,403.67,159.1,151.7,0.729,615562.8,615562.8,4164,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833528,1933575.00
05/03/2017 13:45,2,9.041,ALERT,218.71,369.10,60.002,1493833504,"201051344001025","219011344069620",27.12,43.80,0,297.57,424.41,248.3,237.7,1.083,683237.7,683237.7,4156,0,0,0,L,1122011218,0,124.72,124.04,0800,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833530,1933576.00
05/03/2017 13:45,2,8.926,ACTIVE,220.52,373.01,60.012,1493833504,"201051344000458","219011344069620",27.25,44.00,0,335.14,428.91,246.3,235.8,1.153,691486.1,691486.1,4132,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833530,1933577.00
05/03/2017 13:45,2,8.916,ACTIVE,220.97,373.91,59.996,1493833504,"201051344000853","219011344069620",27.02,42.00,0,336.94,429.52,243.8,233.4,1.105,692006.5,692006.5,4135,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833531,1933578.00
05/03/2017 13:45,2,9.008,ALERT,217.13,366.40,60.018,1493833504,"201051344000685","219011344069620",27.65,39.50,0,297.57,426.51,252.3,241.6,1.211,684097.1,684097.1,4154,0,0,0,L,1122011218,0,124.72,122.91,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833533,1933579.00
05/03/2017 13:45,2,8.957,ACTIVE,218.71,369.70,60.039,1493833504,"201051344000917","219011344069620",27.47,43.40,0,317.10,425.01,249.1,238.5,1.171,680783.5,680783.5,4145,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833534,1933580.00
05/03/2017 13:45,2,8.820,ACTIVE,217.35,367.00,60.023,1493833504,"201051344001145","219011344069620",28.25,38.60,0,316.50,425.91,252.3,241.6,1.145,688652.2,688652.2,4135,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833535,1933581.00
05/03/2017 13:45,2,8.953,ALERT,219.16,368.80,59.996,1493833504,"201051344000651","219011344069620",27.35,45.00,0,297.57,425.91,247.9,237.4,1.118,677096.8,677096.8,4154,0,0,0,L,1122011218,0,125.40,123.81,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833537,1933582.00
05/03/2017 13:45,2,8.396,ACTIVE,214.19,382.03,60.002,1493833504,"274151322000088","219011344069620",26.32,55.50,0,325.82,401.56,223.6,213.9,0.853,896982.0,896982.0,4122,0,0,0,L,1151911521,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833538,1933583.00
05/03/2017 13:45,2,5.631,ACTIVE,215.32,437.33,59.991,1493833504,"274151322000068","219011344069620",38.09,52.50,0,331.83,458.07,216.8,207.4,0.849,772976.3,772976.3,4267,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833539,1933584.00
05/03/2017 13:45,2,8.951,ALERT,218.71,368.50,59.996,1493833504,"201051344001135","219011344069620",27.25,45.50,0,297.87,424.71,247.1,236.6,1.109,672754.9,672754.9,4147,0,0,0,L,1122011218,0,124.94,124.04,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833541,1933585.00
05/03/2017 13:45,2,8.812,ACTIVE,218.26,371.81,60.012,1493833504,"201051344000594","219011344069620",28.31,42.80,0,330.93,428.31,252.3,241.6,1.145,693501.1,693501.1,4145,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833541,1933586.00
05/03/2017 13:45,2,8.885,ACTIVE,218.93,370.00,59.996,1493833504,"201051344001203","219011344069620",27.55,44.00,0,316.50,424.71,247.7,237.2,1.153,681686.4,681686.4,4157,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833542,1933587.00
05/03/2017 13:45,2,8.379,ACTIVE,214.64,366.40,60.007,1493833504,"274151322000054","219011344069620",25.05,58.00,0,325.82,396.15,212.3,203.0,0.818,914999.9,914999.9,4113,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833543,1933588.00
05/03/2017 13:45,2,8.947,ACTIVE,219.16,367.60,60.002,1493833504,"201051344000867","219011344069620",27.04,46.20,0,333.93,422.90,245.0,234.5,1.114,678223.0,678223.0,4158,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833544,1933589.00
05/03/2017 13:45,2,8.764,ALERT,218.93,367.60,60.012,1493833504,"201051344001093","219011344069620",27.65,42.00,0,298.47,423.50,245.2,234.7,1.109,680539.5,680539.5,4148,0,0,0,L,1122011218,0,124.94,124.04,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833546,1933590.00
05/03/2017 13:45,2,8.967,ACTIVE,219.84,369.40,60.002,1493833504,"201051344000900","219011344069620",27.17,42.50,0,332.43,429.52,246.7,236.2,1.109,699632.8,699632.8,4135,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833547,1933591.00
05/03/2017 13:45,2,8.869,ACTIVE,219.84,370.60,60.007,1493833504,"201051344000648","219011344069620",27.08,42.50,0,329.73,430.12,243.2,232.9,1.118,688927.7,688927.7,4136,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833548,1933592.00
05/03/2017 13:45,2,8.848,ACTIVE,220.29,369.70,59.986,1493833504,"201051344000569","219011344069620",27.08,41.80,0,333.93,428.61,242.5,232.1,1.114,701980.8,701980.8,4127,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833549,1933593.00
05/03/2017 13:45,2,8.877,ACTIVE,220.29,371.21,59.991,1493833504,"201051344000983","219011344069620",27.15,43.20,0,333.33,429.52,244.0,233.6,1.140,692430.9,692430.9,4136,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833550,1933594.00
05/03/2017 13:45,2,8.896,ACTIVE,220.74,372.41,60.007,1493833504,"201051344001158","219011344069620",27.23,41.30,0,334.84,429.22,245.2,234.8,1.127,677995.4,677995.4,4146,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833550,1933595.00
05/03/2017 13:45,2,8.812,ACTIVE,220.52,372.41,60.023,1493833504,"201051344000576","219011344069620",27.04,43.60,0,335.44,429.52,241.3,230.9,1.118,692661.1,692661.1,4132,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833551,1933596.00
05/03/2017 13:45,2,8.426,ACTIVE,214.19,362.49,59.991,1493833504,"274151322000087","219011344069620",26.38,68.30,0,324.32,398.56,224.8,215.1,0.853,887236.2,887236.2,4194,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493833552,1933597.00
05/03/2017 14:00,2,5.334,ACTIVE,217.13,357.38,60.012,1493834403,"201051344000645","219011344069620",27.00,45.50,0,320.11,429.22,145.8,138.8,0.676,691576.7,691576.7,4130,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834404,1933598.00
05/03/2017 14:00,2,5.223,ACTIVE,213.29,350.77,60.018,1493834403,"274151322000085","219011344069620",24.75,55.30,0,329.43,394.35,130.9,124.5,0.504,911950.9,911950.9,4109,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834405,1933599.00
05/03/2017 14:00,2,6.068,ACTIVE,217.13,360.38,60.023,1493834403,"201051344000633","219011344069620",27.65,43.40,0,319.81,427.41,170.1,162.3,0.826,677819.5,677819.5,4159,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834406,1933600.00
05/03/2017 14:00,2,6.402,ACTIVE,218.48,360.69,59.986,1493834403,"201051344000469","219011344069620",27.61,38.80,0,316.80,429.82,179.1,171.0,0.862,680820.9,680820.9,4144,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834407,1933601.00
05/03/2017 14:00,2,6.365,ACTIVE,216.22,360.08,60.049,1493834403,"201051344000646","219011344069620",27.95,39.80,0,317.10,424.71,180.2,172.0,0.862,674430.1,674430.1,4153,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834408,1933602.00
05/03/2017 14:00,2,6.176,ACTIVE,213.96,348.06,60.012,1493834403,"274151322000052","219011344069620",27.37,55.50,0,328.22,401.26,171.3,163.4,0.685,945437.1,945437.1,4118,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834409,1933603.00
05/03/2017 14:00,2,6.424,ACTIVE,217.35,361.29,60.012,1493834403,"201051344000585","219011344069620",27.53,41.50,0,318.30,422.30,179.1,170.9,0.826,685611.4,685611.4,4154,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834410,1933604.00
05/03/2017 14:00,2,6.252,ACTIVE,215.77,357.98,59.981,1493834403,"201051344001230","219011344069620",28.07,38.80,0,317.70,423.81,177.7,169.6,0.844,678938.3,678938.3,4149,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834411,1933605.00
05/03/2017 14:00,2,6.285,ACTIVE,217.13,360.99,60.018,1493834403,"201051344000582","219011344069620",27.69,45.30,0,318.91,425.91,176.3,168.2,0.826,668805.9,668805.9,4147,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834411,1933606.00
05/03/2017 14:00,2,6.357,ACTIVE,216.45,360.69,60.028,1493834403,"201051344000955","219011344069620",28.37,43.20,0,318.61,424.71,182.8,174.5,0.875,687344.1,687344.1,4157,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834413,1933607.00
05/03/2017 14:00,2,4.418,ACTIVE,214.19,401.86,60.012,1493834403,"274151322000094","219011344069620",36.64,52.80,0,378.12,457.47,164.4,156.8,0.645,772671.3,772671.3,4252,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834413,1933608.00
05/03/2017 14:00,2,6.219,ACTIVE,218.48,360.69,60.018,1493834403,"201051344000579","219011344069620",28.63,39.80,0,318.61,429.22,180.2,172.0,0.849,698455.6,698455.6,4141,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834414,1933609.00
05/03/2017 14:00,2,6.330,ACTIVE,215.77,360.08,60.018,1493834403,"201051344000890","219011344069620",27.67,40.20,0,321.01,425.01,177.1,169.0,0.809,681212.2,681212.2,4156,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834415,1933610.00
05/03/2017 14:00,2,6.020,ACTIVE,216.67,360.69,60.044,1493834403,"201051344000438","219011344069620",28.37,41.80,0,315.90,424.71,172.8,164.8,0.822,684009.7,684009.7,4148,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834416,1933611.00
05/03/2017 14:00,2,6.395,ACTIVE,216.45,354.37,60.012,1493834403,"201051344000417","219011344069620",18.31,37.50,0,318.30,399.46,118.7,112.6,0.570,640651.5,640651.5,4174,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834417,1933612.00
05/03/2017 14:00,2,6.305,ACTIVE,213.51,351.37,60.007,1493834403,"274151322000083","219011344069620",27.35,55.30,0,326.42,400.66,174.9,166.9,0.694,935887.0,935887.0,4118,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834418,1933613.00
05/03/2017 14:00,2,7.963,ACTIVE,215.32,364.89,60.007,1493834403,"274151322000076","219011344069620",27.06,55.30,0,329.13,402.16,218.7,209.2,0.866,997657.7,997657.7,4117,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834419,1933614.00
05/03/2017 14:00,2,7.549,ACTIVE,218.26,366.10,60.039,1493834403,"201051344000868","219011344069620",27.00,42.00,0,318.61,423.20,206.2,197.0,0.919,679351.4,679351.4,4147,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834420,1933615.00
05/03/2017 14:00,2,8.533,ACTIVE,214.19,377.52,60.007,1493834403,"274151322000095","219011344069620",29.46,58.00,0,325.82,403.37,254.3,243.6,0.977,988020.2,988020.2,4116,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834421,1933616.00
05/03/2017 14:00,2,6.750,ACTIVE,218.71,358.88,60.018,1493834403,"201051344000988","219011344069620",17.89,38.00,0,318.00,404.87,122.2,116.1,0.579,615598.1,615598.1,4165,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834422,1933617.00
05/03/2017 14:00,2,7.002,ACTIVE,217.80,361.59,60.018,1493834403,"201051344001025","219011344069620",28.01,43.20,0,319.21,424.11,198.4,189.6,0.893,683293.2,683293.2,4158,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834422,1933618.00
05/03/2017 14:00,2,5.318,ACTIVE,217.58,357.68,60.012,1493834403,"201051344000458","219011344069620",27.97,43.60,0,316.20,429.22,150.4,143.3,0.716,691540.9,691540.9,4133,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834423,1933619.00
05/03/2017 14:00,2,4.861,ACTIVE,217.58,358.58,60.002,1493834403,"201051344000853","219011344069620",27.33,40.80,0,320.41,428.91,134.5,127.9,0.650,692060.8,692060.8,4136,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834424,1933620.00
05/03/2017 14:00,2,5.316,ACTIVE,215.32,356.18,60.012,1493834403,"201051344000685","219011344069620",28.43,39.50,0,318.00,424.71,152.9,145.7,0.738,684153.0,684153.0,4156,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834425,1933621.00
05/03/2017 14:00,2,4.910,ACTIVE,216.00,356.48,60.018,1493834403,"201051344000917","219011344069620",27.75,43.00,0,321.31,423.20,138.0,131.3,0.658,680838.7,680838.7,4146,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834426,1933622.00
05/03/2017 14:00,2,5.080,ACTIVE,215.32,354.97,60.007,1493834403,"201051344001145","219011344069620",27.97,38.60,0,318.91,425.01,144.0,137.0,0.672,688707.9,688707.9,4136,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834427,1933623.00
05/03/2017 14:00,2,5.443,ACTIVE,216.67,356.48,60.012,1493834403,"201051344000651","219011344069620",27.93,44.80,0,317.10,422.60,154.1,146.8,0.720,677151.8,677151.8,4156,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834428,1933624.00
05/03/2017 14:00,2,5.211,ACTIVE,213.51,359.18,60.012,1493834403,"274151322000088","219011344069620",26.72,53.00,0,326.42,398.56,141.0,134.2,0.517,897031.9,897031.9,4123,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834429,1933625.00
05/03/2017 14:00,2,3.779,ACTIVE,214.64,420.80,60.007,1493834403,"274151322000068","219011344069620",37.81,50.40,0,373.61,461.08,145.1,138.1,0.552,773024.9,773024.9,4268,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834430,1933626.00
05/03/2017 14:00,2,7.844,ACTIVE,218.03,367.00,60.018,1493834403,"201051344001135","219011344069620",27.10,44.00,0,319.51,423.20,215.3,205.9,0.977,672809.8,672809.8,4149,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834431,1933627.00
05/03/2017 14:00,2,8.781,ACTIVE,218.93,370.90,60.018,1493834403,"201051344000594","219011344069620",28.77,42.50,0,317.70,425.61,255.5,244.7,1.184,693556.6,693556.6,4146,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834432,1933628.00
05/03/2017 14:00,2,8.348,ACTIVE,215.09,362.79,60.012,1493834403,"274151322000054","219011344069620",25.13,54.80,0,328.22,397.05,212.6,203.3,0.804,915047.1,915047.1,4114,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834434,1933629.00
05/03/2017 14:00,2,9.025,ACTIVE,219.84,369.40,60.018,1493834403,"201051344000867","219011344069620",27.69,45.80,0,320.71,422.90,253.2,242.4,1.140,678277.2,678277.2,4159,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834435,1933630.00
05/03/2017 14:00,2,8.773,ACTIVE,219.39,370.30,60.023,1493834403,"201051344001093","219011344069620",27.95,41.50,0,318.91,423.81,247.9,237.4,1.118,680593.7,680593.7,4150,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834436,1933631.00
05/03/2017 14:00,2,9.029,ACTIVE,220.29,372.71,60.023,1493834403,"201051344000900","219011344069620",27.61,43.00,0,318.61,428.31,252.6,241.8,1.105,699687.4,699687.4,4136,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834437,1933632.00
05/03/2017 14:00,2,9.062,ACTIVE,220.52,374.51,60.034,1493834403,"201051344000648","219011344069620",27.79,43.00,0,317.40,430.12,255.1,244.3,1.171,688981.5,688981.5,4137,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834438,1933633.00
05/03/2017 14:00,2,8.916,ACTIVE,220.97,371.51,60.018,1493834403,"201051344000569","219011344069620",27.31,41.50,0,318.61,429.52,246.5,236.0,1.118,702034.5,702034.5,4128,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834439,1933634.00
05/03/2017 14:00,2,8.336,ACTIVE,220.97,372.71,60.018,1493834403,"201051344000983","219011344069620",27.75,42.30,0,319.51,429.52,234.2,224.2,1.083,692485.0,692485.0,4137,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834440,1933635.00
05/03/2017 14:00,2,8.430,ACTIVE,220.97,370.00,60.018,1493834403,"201051344001158","219011344069620",27.75,41.00,0,317.70,429.22,237.0,226.8,1.096,678049.5,678049.5,4147,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834441,1933636.00
05/03/2017 14:00,2,9.043,ACTIVE,220.97,372.41,59.970,1493834403,"201051344000576","219011344069620",27.23,44.30,0,318.30,429.82,249.4,238.8,1.123,692714.4,692714.4,4133,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834441,1933637.00
05/03/2017 14:00,2,8.092,ACTIVE,215.09,365.19,60.034,1493834403,"274151322000087","219011344069620",26.62,65.70,0,327.32,397.96,218.1,208.6,0.835,887286.1,887286.1,4195,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834442,1933638.00
05/03/2017 14:00,2,8.828,ACTIVE,219.61,370.00,60.007,1493834403,"201051344001203","219011344069620",28.49,44.30,0,318.30,423.81,254.6,243.8,1.176,681741.9,681741.9,4158,0,0,0,L,1122011218,1,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493834443,1933639.00
05/03/2017 14:15,2,8.742,ACTIVE,220.29,367.60,59.944,1493835303,"201051344000645","219011344069620",26.68,45.80,0,319.51,428.61,236.0,225.9,1.074,691628.5,691628.5,4131,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835305,1933640.00
05/03/2017 14:15,2,8.131,ACTIVE,214.87,361.29,59.944,1493835303,"274151322000085","219011344069620",24.69,55.30,0,328.22,398.26,203.4,194.4,0.782,911995.6,911995.6,4110,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835306,1933641.00
05/03/2017 14:15,2,8.701,ACTIVE,219.16,366.10,59.954,1493835303,"201051344000633","219011344069620",27.27,42.50,0,318.00,427.41,240.3,230.0,1.136,677872.1,677872.1,4160,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835307,1933642.00
05/03/2017 14:15,2,8.596,ACTIVE,220.74,370.90,59.949,1493835303,"201051344000469","219011344069620",27.25,38.60,0,317.10,428.91,237.1,226.9,1.109,680873.0,680873.0,4145,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835307,1933643.00
05/03/2017 14:15,2,8.750,ACTIVE,218.03,366.40,59.944,1493835303,"201051344000646","219011344069620",27.53,39.30,0,315.60,425.61,244.0,233.6,1.140,674483.4,674483.4,4154,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835308,1933644.00
05/03/2017 14:15,2,8.281,ACTIVE,215.09,381.12,59.954,1493835303,"274151322000052","219011344069620",27.15,55.80,0,326.12,402.16,227.5,217.6,0.897,945487.5,945487.5,4119,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835309,1933645.00
05/03/2017 14:15,2,8.898,ACTIVE,219.39,369.70,59.938,1493835303,"201051344000585","219011344069620",27.27,41.50,0,315.30,423.20,245.7,235.2,1.145,685665.1,685665.1,4155,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835310,1933646.00
05/03/2017 14:15,2,8.828,ACTIVE,217.58,365.49,59.944,1493835303,"201051344001230","219011344069620",27.39,38.80,0,317.70,424.41,244.9,234.5,1.145,678991.8,678991.8,4150,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835311,1933647.00
05/03/2017 14:15,2,8.781,ACTIVE,219.61,369.70,59.965,1493835303,"201051344000582","219011344069620",27.27,45.00,0,317.70,424.11,242.4,232.1,1.114,668858.8,668858.8,4148,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835312,1933648.00
05/03/2017 14:15,2,8.658,ACTIVE,218.26,368.20,59.949,1493835303,"201051344000955","219011344069620",27.97,42.30,0,317.40,425.31,245.3,234.9,1.167,687397.8,687397.8,4158,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835313,1933649.00
05/03/2017 14:15,2,5.521,ACTIVE,215.09,425.91,59.944,1493835303,"274151322000094","219011344069620",37.89,53.50,0,379.92,459.27,211.8,202.5,0.818,772718.0,772718.0,4253,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835314,1933650.00
05/03/2017 14:15,2,8.717,ACTIVE,220.97,370.60,59.954,1493835303,"201051344000579","219011344069620",27.83,38.20,0,335.44,429.22,245.8,235.3,1.131,698509.6,698509.6,4142,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835315,1933651.00
05/03/2017 14:15,2,8.824,ACTIVE,217.80,365.80,59.959,1493835303,"201051344000890","219011344069620",27.25,39.50,0,318.00,425.91,243.2,232.9,1.109,681265.5,681265.5,4157,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835316,1933652.00
05/03/2017 14:15,2,8.686,ACTIVE,218.71,368.50,59.954,1493835303,"201051344000438","219011344069620",27.99,42.30,0,317.70,424.11,246.1,235.6,1.140,684063.5,684063.5,4149,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835316,1933653.00
05/03/2017 14:15,2,8.629,ACTIVE,218.48,359.78,59.975,1493835303,"201051344000417","219011344069620",17.93,37.80,0,316.50,402.46,156.6,149.3,0.734,640685.9,640685.9,4175,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835317,1933654.00
05/03/2017 14:15,2,8.322,ACTIVE,214.19,363.69,59.944,1493835303,"274151322000083","219011344069620",26.96,56.50,0,325.82,401.56,226.9,217.1,0.910,935937.3,935937.3,4119,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835318,1933655.00
05/03/2017 14:15,2,8.779,ACTIVE,215.54,366.70,59.954,1493835303,"274151322000076","219011344069620",27.31,57.70,0,328.52,404.27,242.6,232.2,0.955,997711.3,997711.3,4118,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835319,1933656.00
05/03/2017 14:15,2,8.713,ACTIVE,219.16,369.10,59.965,1493835303,"201051344000868","219011344069620",26.94,42.00,0,318.30,423.50,238.0,227.8,1.034,679403.6,679403.6,4148,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835320,1933657.00
05/03/2017 14:15,2,8.771,ACTIVE,214.64,363.39,59.949,1493835303,"274151322000095","219011344069620",27.31,58.30,0,324.32,402.46,242.3,231.9,0.906,988073.5,988073.5,4117,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835321,1933658.00
05/03/2017 14:15,2,8.549,ACTIVE,220.74,362.79,59.949,1493835303,"201051344000988","219011344069620",17.93,37.80,0,317.40,407.57,155.2,147.8,0.712,615632.3,615632.3,4166,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835322,1933659.00
05/03/2017 14:15,2,9.023,ACTIVE,219.39,367.60,59.954,1493835303,"201051344001025","219011344069620",26.82,43.60,0,319.21,424.11,245.0,234.5,1.083,683346.7,683346.7,4159,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835323,1933660.00
05/03/2017 14:15,2,8.631,ACTIVE,220.74,368.50,59.959,1493835303,"201051344000458","219011344069620",27.55,43.40,0,318.61,428.61,240.8,230.4,1.118,691593.7,691593.7,4134,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835324,1933661.00
05/03/2017 14:15,2,8.811,ACTIVE,221.19,371.81,59.954,1493835303,"201051344000853","219011344069620",26.66,41.30,0,319.21,428.91,237.9,227.7,1.118,692113.2,692113.2,4137,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835325,1933662.00
05/03/2017 14:15,2,8.828,ACTIVE,217.80,367.60,59.949,1493835303,"201051344000685","219011344069620",27.83,40.20,0,316.80,424.71,248.8,238.2,1.202,684207.4,684207.4,4157,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835325,1933663.00
05/03/2017 14:15,2,8.916,ACTIVE,219.16,369.70,59.959,1493835303,"201051344000917","219011344069620",27.27,42.30,0,319.21,423.20,246.2,235.8,1.145,680892.6,680892.6,4147,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835326,1933664.00
05/03/2017 14:15,2,8.846,ACTIVE,217.80,366.10,59.922,1493835303,"201051344001145","219011344069620",27.85,38.60,0,319.21,425.31,249.5,238.9,1.131,688762.4,688762.4,4137,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835327,1933665.00
05/03/2017 14:15,2,8.820,ACTIVE,219.84,369.40,59.949,1493835303,"201051344000651","219011344069620",27.39,45.30,0,319.21,423.20,244.7,234.3,1.105,677205.4,677205.4,4157,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835328,1933666.00
05/03/2017 14:15,2,8.219,ACTIVE,214.64,379.02,59.959,1493835303,"274151322000088","219011344069620",26.24,53.50,0,327.32,401.56,218.4,208.9,0.835,897080.4,897080.4,4124,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835329,1933667.00
05/03/2017 14:15,2,5.627,ACTIVE,215.54,428.31,59.959,1493835303,"274151322000068","219011344069620",37.27,52.30,0,382.93,459.87,212.3,203.0,0.822,773071.8,773071.8,4269,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835330,1933668.00
05/03/2017 14:15,2,8.803,ACTIVE,219.16,370.30,59.922,1493835303,"201051344001135","219011344069620",27.39,43.80,0,316.50,423.81,244.3,233.9,1.118,672863.3,672863.3,4150,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835331,1933669.00
05/03/2017 14:15,2,8.693,ACTIVE,218.26,368.80,59.970,1493835303,"201051344000594","219011344069620",27.99,42.00,0,316.20,424.71,246.5,236.0,1.127,693610.8,693610.8,4147,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835332,1933670.00
05/03/2017 14:15,2,8.973,ACTIVE,219.39,368.80,59.938,1493835303,"201051344001203","219011344069620",26.98,43.20,0,318.61,423.81,244.9,234.4,1.136,681794.9,681794.9,4159,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835333,1933671.00
05/03/2017 14:15,2,8.209,ACTIVE,214.64,379.92,59.959,1493835303,"274151322000054","219011344069620",25.13,56.00,0,328.52,400.36,208.9,199.7,0.795,915093.4,915093.4,4115,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835334,1933672.00
05/03/2017 14:15,2,8.740,ACTIVE,219.39,368.20,59.959,1493835303,"201051344000867","219011344069620",27.02,45.00,0,319.21,423.20,239.2,228.9,1.083,678329.9,678329.9,4160,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835334,1933673.00
05/03/2017 14:15,2,8.732,ACTIVE,219.16,369.40,59.959,1493835303,"201051344001093","219011344069620",27.37,41.00,0,320.41,423.20,242.0,231.7,1.092,680646.8,680646.8,4151,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835335,1933674.00
05/03/2017 14:15,2,8.779,ACTIVE,220.29,370.60,59.959,1493835303,"201051344000900","219011344069620",27.12,42.80,0,318.91,428.31,241.0,230.7,1.074,699740.4,699740.4,4137,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835336,1933675.00
05/03/2017 14:15,2,8.605,ACTIVE,220.06,368.50,59.938,1493835303,"201051344000648","219011344069620",27.23,43.20,0,318.00,429.82,237.2,227.1,1.100,689033.8,689033.8,4138,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835337,1933676.00
05/03/2017 14:15,2,8.727,ACTIVE,220.29,369.10,59.959,1493835303,"201051344000569","219011344069620",26.80,40.80,0,319.21,429.52,236.8,226.6,1.100,702086.6,702086.6,4129,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835338,1933677.00
05/03/2017 14:15,2,8.705,ACTIVE,220.74,370.00,59.954,1493835303,"201051344000983","219011344069620",27.02,43.40,0,318.91,428.61,238.2,228.0,1.100,692537.4,692537.4,4138,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835339,1933678.00
05/03/2017 14:15,2,8.697,ACTIVE,220.74,370.00,59.959,1493835303,"201051344001158","219011344069620",27.14,40.00,0,319.81,429.52,238.9,228.6,1.100,678102.2,678102.2,4148,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835340,1933679.00
05/03/2017 14:15,2,8.551,ACTIVE,220.52,370.60,59.970,1493835303,"201051344000576","219011344069620",27.17,44.50,0,318.00,430.12,235.3,225.2,1.087,692766.2,692766.2,4134,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835341,1933680.00
05/03/2017 14:15,2,8.242,ACTIVE,214.64,350.77,59.933,1493835303,"274151322000087","219011344069620",26.40,65.30,0,325.22,401.26,220.5,210.9,0.849,887334.8,887334.8,4196,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493835342,1933681.00
05/03/2017 14:30,2,4.580,ACTIVE,216.45,353.77,59.975,1493836203,"201051344000645","219011344069620",27.21,46.00,0,320.11,427.41,126.3,119.9,0.588,691680.0,691680.0,4132,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836204,1933682.00
05/03/2017 14:30,2,5.172,ACTIVE,213.29,347.76,59.970,1493836203,"274151322000085","219011344069620",24.89,54.80,0,329.43,394.05,130.3,123.8,0.499,912040.3,912040.3,4111,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836205,1933683.00
05/03/2017 14:30,2,5.965,ACTIVE,216.90,360.99,59.981,1493836203,"201051344000633","219011344069620",27.37,42.30,0,317.40,423.50,165.5,157.8,0.804,677924.5,677924.5,4161,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836206,1933684.00
05/03/2017 14:30,2,7.023,ACTIVE,219.16,366.40,59.970,1493836203,"201051344000469","219011344069620",27.49,38.00,0,315.90,429.82,195.8,187.1,0.924,680924.8,680924.8,4146,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836207,1933685.00
05/03/2017 14:30,2,6.635,ACTIVE,215.54,360.99,59.954,1493836203,"201051344000646","219011344069620",28.31,38.40,0,318.61,426.21,190.4,181.8,0.919,674536.9,674536.9,4155,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836208,1933686.00
05/03/2017 14:30,2,6.322,ACTIVE,213.74,346.26,59.959,1493836203,"274151322000052","219011344069620",27.65,54.30,0,328.22,400.36,177.3,169.3,0.707,945537.8,945537.8,4120,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836209,1933687.00
05/03/2017 14:30,2,8.225,ACTIVE,218.26,364.29,59.981,1493836203,"201051344000585","219011344069620",27.97,40.00,0,319.21,422.60,232.9,222.9,1.092,685718.9,685718.9,4156,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836210,1933688.00
