ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 14:30,2,8.137,ACTIVE,216.45,362.79,59.928,1493836203,"201051344001230","219011344069620",28.25,37.80,0,318.00,424.11,232.8,222.8,1.087,679045.3,679045.3,4151,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836211,1933689.00
05/03/2017 14:30,2,8.422,ACTIVE,218.48,366.40,59.981,1493836203,"201051344000582","219011344069620",27.73,44.30,0,316.80,425.01,236.4,226.3,1.061,668911.7,668911.7,4149,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836212,1933690.00
05/03/2017 14:30,2,8.508,ACTIVE,217.35,367.60,59.991,1493836203,"201051344000955","219011344069620",28.43,41.00,0,318.61,425.01,245.1,234.6,1.171,687451.5,687451.5,4159,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836213,1933691.00
05/03/2017 14:30,2,5.594,ACTIVE,214.41,426.51,59.965,1493836203,"274151322000094","219011344069620",37.35,52.00,0,380.22,459.57,212.0,202.7,0.822,772764.6,772764.6,4254,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836213,1933692.00
05/03/2017 14:30,2,8.266,ACTIVE,220.52,369.10,59.975,1493836203,"201051344000579","219011344069620",28.47,38.20,0,318.91,429.52,238.2,228.0,1.092,698563.1,698563.1,4143,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836214,1933693.00
05/03/2017 14:30,2,8.465,ACTIVE,216.90,366.10,59.970,1493836203,"201051344000890","219011344069620",27.69,38.80,0,319.81,425.01,237.3,227.2,1.087,681318.7,681318.7,4158,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836215,1933694.00
05/03/2017 14:30,2,8.451,ACTIVE,218.03,369.10,59.996,1493836203,"201051344000438","219011344069620",28.31,40.80,0,319.51,425.31,242.2,231.8,1.131,684117.4,684117.4,4150,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836216,1933695.00
05/03/2017 14:30,2,8.371,ACTIVE,217.35,357.98,59.965,1493836203,"201051344000417","219011344069620",18.17,35.80,0,318.00,399.16,154.1,146.8,0.720,640720.1,640720.1,4176,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836217,1933696.00
05/03/2017 14:30,2,8.039,ACTIVE,213.29,350.77,59.959,1493836203,"274151322000083","219011344069620",27.67,56.00,0,328.22,400.66,225.1,215.4,0.902,935987.4,935987.4,4120,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836218,1933697.00
05/03/2017 14:30,2,8.402,ACTIVE,215.32,363.99,59.970,1493836203,"274151322000076","219011344069620",28.53,54.30,0,328.82,402.46,242.8,232.5,0.955,997765.0,997765.0,4119,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836219,1933698.00
05/03/2017 14:30,2,8.750,ACTIVE,218.93,370.00,59.959,1493836203,"201051344000868","219011344069620",27.12,40.80,0,319.21,424.11,240.2,230.0,1.061,679455.3,679455.3,4149,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836220,1933699.00
05/03/2017 14:30,2,8.570,ACTIVE,213.74,379.32,59.970,1493836203,"274151322000095","219011344069620",28.13,57.00,0,327.02,402.77,243.9,233.5,0.924,988126.9,988126.9,4118,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836221,1933700.00
05/03/2017 14:30,2,8.701,ACTIVE,220.74,363.69,59.975,1493836203,"201051344000988","219011344069620",18.01,36.80,0,318.91,403.67,158.8,151.3,0.729,615666.0,615666.0,4167,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836222,1933701.00
05/03/2017 14:30,2,8.990,ACTIVE,218.26,372.11,59.991,1493836203,"201051344001025","219011344069620",27.59,42.30,0,321.01,423.50,251.0,240.3,1.118,683400.4,683400.4,4160,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836223,1933702.00
05/03/2017 14:30,2,8.504,ACTIVE,220.52,369.40,59.975,1493836203,"201051344000458","219011344069620",27.75,43.20,0,317.70,428.31,239.1,228.9,1.118,691646.1,691646.1,4135,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836224,1933703.00
05/03/2017 14:30,2,8.572,ACTIVE,220.97,371.51,59.975,1493836203,"201051344000853","219011344069620",27.23,40.80,0,318.00,429.22,236.4,226.2,1.123,692164.9,692164.9,4138,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836225,1933704.00
05/03/2017 14:30,2,8.637,ACTIVE,216.90,366.40,59.975,1493836203,"201051344000685","219011344069620",28.39,38.60,0,317.40,424.71,248.2,237.7,1.198,684261.6,684261.6,4158,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836225,1933705.00
05/03/2017 14:30,2,8.666,ACTIVE,218.26,364.89,59.970,1493836203,"201051344000917","219011344069620",27.81,41.80,0,319.51,423.81,243.8,233.4,1.145,680946.2,680946.2,4148,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836226,1933706.00
05/03/2017 14:30,2,8.703,ACTIVE,217.13,367.00,60.007,1493836203,"201051344001145","219011344069620",28.11,37.80,0,319.81,425.01,247.5,237.0,1.123,688816.6,688816.6,4138,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836227,1933707.00
05/03/2017 14:30,2,8.805,ACTIVE,218.71,370.30,59.975,1493836203,"201051344000651","219011344069620",27.55,44.00,0,320.11,424.11,245.6,235.1,1.118,677258.9,677258.9,4158,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836228,1933708.00
05/03/2017 14:30,2,8.117,ACTIVE,214.41,360.38,59.970,1493836203,"274151322000088","219011344069620",27.06,52.30,0,327.92,398.86,222.2,212.5,0.853,897128.7,897128.7,4125,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836229,1933709.00
05/03/2017 14:30,2,5.518,ACTIVE,215.54,433.12,59.970,1493836203,"274151322000068","219011344069620",38.72,49.80,0,383.53,462.58,216.3,206.9,0.831,773118.6,773118.6,4270,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836230,1933710.00
05/03/2017 14:30,2,8.703,ACTIVE,218.26,367.30,59.975,1493836203,"201051344001135","219011344069620",27.63,43.40,0,320.11,424.71,243.6,233.2,1.114,672916.8,672916.8,4151,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836231,1933711.00
05/03/2017 14:30,2,8.246,ACTIVE,218.03,368.50,59.959,1493836203,"201051344000594","219011344069620",28.11,40.80,0,318.61,425.01,234.7,224.6,1.083,693664.3,693664.3,4148,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836232,1933712.00
05/03/2017 14:30,2,8.385,ACTIVE,218.26,364.29,59.959,1493836203,"201051344001203","219011344069620",27.27,42.80,0,318.61,423.81,231.4,221.5,1.065,681848.2,681848.2,4160,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836233,1933713.00
05/03/2017 14:30,2,7.766,ACTIVE,213.96,348.36,59.949,1493836203,"274151322000054","219011344069620",25.60,54.30,0,328.22,396.75,201.2,192.2,0.773,915139.4,915139.4,4116,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836234,1933714.00
05/03/2017 14:30,2,8.021,ACTIVE,218.48,367.30,59.970,1493836203,"201051344000867","219011344069620",27.39,44.80,0,318.91,423.20,222.5,212.8,0.986,678381.9,678381.9,4161,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836235,1933715.00
05/03/2017 14:30,2,8.029,ACTIVE,218.26,367.90,59.970,1493836203,"201051344001093","219011344069620",27.59,40.60,0,318.00,424.11,224.3,214.5,1.034,680699.3,680699.3,4152,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836236,1933716.00
05/03/2017 14:30,2,8.090,ACTIVE,219.61,368.50,59.970,1493836203,"201051344000900","219011344069620",27.35,43.20,0,319.21,428.31,224.0,214.3,1.008,699792.6,699792.6,4138,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836236,1933717.00
05/03/2017 14:30,2,7.775,ACTIVE,219.16,364.59,59.975,1493836203,"201051344000648","219011344069620",27.23,43.20,0,316.20,428.31,214.3,205.0,0.994,689085.4,689085.4,4139,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836237,1933718.00
05/03/2017 14:30,2,7.521,ACTIVE,219.39,367.30,59.975,1493836203,"201051344000569","219011344069620",27.19,41.00,0,316.50,429.22,207.1,197.9,0.963,702138.0,702138.0,4130,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836238,1933719.00
05/03/2017 14:30,2,7.660,ACTIVE,219.84,367.60,59.975,1493836203,"201051344000983","219011344069620",27.75,41.80,0,318.00,428.61,215.3,205.9,1.025,692589.2,692589.2,4139,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836239,1933720.00
05/03/2017 14:30,2,7.803,ACTIVE,220.06,366.70,59.970,1493836203,"201051344001158","219011344069620",27.89,39.50,0,317.70,429.22,220.2,210.7,1.025,678154.3,678154.3,4149,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836240,1933721.00
05/03/2017 14:30,2,7.350,ACTIVE,219.39,363.69,59.975,1493836203,"201051344000576","219011344069620",27.21,43.80,0,318.61,429.22,202.4,193.4,0.932,692817.2,692817.2,4135,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836241,1933722.00
05/03/2017 14:30,2,7.582,ACTIVE,214.41,371.21,59.975,1493836203,"274151322000087","219011344069620",26.64,63.70,0,328.52,397.66,204.7,195.6,0.787,887383.2,887383.2,4197,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493836242,1933723.00
05/03/2017 14:45,2,8.150,ACTIVE,219.84,367.60,59.981,1493837103,"201051344000645","219011344069620",26.64,46.40,0,334.84,426.21,219.8,210.3,1.003,691729.1,691729.1,4133,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837104,1933724.00
05/03/2017 14:45,2,7.709,ACTIVE,214.87,374.51,59.970,1493837103,"274151322000085","219011344069620",24.23,55.50,0,330.93,393.15,189.0,180.5,0.720,912083.0,912083.0,4112,0,0,0,L,1151911521,0,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837105,1933725.00
05/03/2017 14:45,2,8.172,ACTIVE,219.16,369.10,59.981,1493837103,"201051344000633","219011344069620",26.82,43.20,0,333.93,422.60,221.9,212.3,1.043,677974.3,677974.3,4162,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837106,1933726.00
05/03/2017 14:45,2,7.998,ACTIVE,220.52,368.80,59.981,1493837103,"201051344000469","219011344069620",27.23,39.00,0,334.54,428.01,220.6,211.0,1.016,680974.2,680974.2,4147,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837107,1933727.00
05/03/2017 14:45,2,8.197,ACTIVE,217.80,368.50,59.975,1493837103,"201051344000646","219011344069620",27.06,40.40,0,331.83,425.31,224.7,215.0,1.043,674587.8,674587.8,4156,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837108,1933728.00
05/03/2017 14:45,2,7.834,ACTIVE,214.64,374.81,59.975,1493837103,"274151322000052","219011344069620",26.48,54.50,0,328.82,399.76,210.0,200.8,0.835,945585.7,945585.7,4121,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837109,1933729.00
05/03/2017 14:45,2,8.471,ACTIVE,218.71,366.40,59.975,1493837103,"201051344000585","219011344069620",26.46,41.30,0,333.33,422.30,227.0,217.2,1.039,685770.3,685770.3,4157,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837110,1933730.00
05/03/2017 14:45,2,8.197,ACTIVE,217.13,364.59,59.986,1493837103,"201051344001230","219011344069620",27.27,38.40,0,330.63,424.11,226.3,216.5,1.047,679096.2,679096.2,4152,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837111,1933731.00
05/03/2017 14:45,2,8.264,ACTIVE,218.71,367.00,59.975,1493837103,"201051344000582","219011344069620",26.72,45.30,0,333.03,424.71,223.6,213.9,1.043,668962.1,668962.1,4150,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837112,1933732.00
05/03/2017 14:45,2,8.102,ACTIVE,217.80,365.49,59.975,1493837103,"201051344000955","219011344069620",27.39,42.80,0,332.73,424.71,224.7,214.9,1.065,687502.5,687502.5,4160,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837113,1933733.00
05/03/2017 14:45,2,5.195,ACTIVE,214.64,416.29,59.981,1493837103,"274151322000094","219011344069620",37.47,52.80,0,376.62,460.47,196.3,187.5,0.769,772808.9,772808.9,4255,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837114,1933734.00
05/03/2017 14:45,2,8.037,ACTIVE,220.52,369.40,59.986,1493837103,"201051344000579","219011344069620",27.63,40.00,0,334.54,429.52,224.8,215.0,1.039,698613.9,698613.9,4144,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837115,1933735.00
05/03/2017 14:45,2,8.293,ACTIVE,217.35,363.99,59.981,1493837103,"201051344000890","219011344069620",26.78,39.80,0,329.73,424.41,225.0,215.3,1.021,681369.5,681369.5,4159,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837116,1933736.00
05/03/2017 14:45,2,8.203,ACTIVE,218.26,365.80,59.981,1493837103,"201051344000438","219011344069620",27.23,41.80,0,333.03,425.31,226.0,216.2,1.056,684168.5,684168.5,4151,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837117,1933737.00
05/03/2017 14:45,2,7.926,ACTIVE,217.80,357.38,59.991,1493837103,"201051344000417","219011344069620",17.97,37.80,0,316.50,398.26,144.6,137.6,0.681,640752.7,640752.7,4177,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837117,1933738.00
05/03/2017 14:45,2,7.795,ACTIVE,213.96,354.07,59.954,1493837103,"274151322000083","219011344069620",26.74,54.80,0,330.03,399.76,210.9,201.7,0.862,936035.1,936035.1,4121,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837118,1933739.00
05/03/2017 14:45,2,8.127,ACTIVE,215.54,353.47,59.970,1493837103,"274151322000076","219011344069620",27.31,54.80,0,328.82,401.56,224.7,214.9,0.879,997816.2,997816.2,4120,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837119,1933740.00
05/03/2017 14:45,2,8.152,ACTIVE,218.71,367.30,59.981,1493837103,"201051344000868","219011344069620",26.82,41.80,0,333.93,422.60,221.3,211.7,1.003,679504.7,679504.7,4150,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837120,1933741.00
05/03/2017 14:45,2,8.152,ACTIVE,214.41,349.86,59.975,1493837103,"274151322000095","219011344069620",27.23,56.00,0,327.92,402.46,224.9,215.1,0.857,988177.8,988177.8,4119,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837121,1933742.00
05/03/2017 14:45,2,7.865,ACTIVE,220.52,362.49,59.981,1493837103,"201051344000988","219011344069620",17.91,38.60,0,318.00,402.46,142.6,135.7,0.663,615698.1,615698.1,4168,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837122,1933743.00
05/03/2017 14:45,2,8.365,ACTIVE,218.71,366.70,59.981,1493837103,"201051344001025","219011344069620",26.76,43.20,0,332.43,424.11,226.7,216.9,1.025,683451.5,683451.5,4161,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837123,1933744.00
05/03/2017 14:45,2,8.113,ACTIVE,220.29,370.90,59.975,1493837103,"201051344000458","219011344069620",27.06,44.00,0,334.84,427.41,222.2,212.5,1.043,691695.9,691695.9,4136,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837124,1933745.00
05/03/2017 14:45,2,7.961,ACTIVE,220.74,371.51,59.954,1493837103,"201051344000853","219011344069620",27.41,41.50,0,337.54,428.01,220.9,211.3,1.034,692214.4,692214.4,4139,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837125,1933746.00
05/03/2017 14:45,2,8.271,ACTIVE,217.13,364.59,59.975,1493837103,"201051344000685","219011344069620",27.33,40.00,0,332.73,424.11,229.0,219.1,1.096,684313.1,684313.1,4159,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837125,1933747.00
05/03/2017 14:45,2,8.240,ACTIVE,218.71,365.49,59.933,1493837103,"201051344000917","219011344069620",27.19,43.60,0,333.33,423.20,227.1,217.3,1.074,680997.2,680997.2,4149,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837126,1933748.00
05/03/2017 14:45,2,8.328,ACTIVE,217.35,365.19,60.012,1493837103,"201051344001145","219011344069620",27.21,40.00,0,333.33,424.41,229.5,219.6,1.052,688868.3,688868.3,4139,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837127,1933749.00
05/03/2017 14:45,2,8.293,ACTIVE,219.16,368.20,59.970,1493837103,"201051344000651","219011344069620",26.88,46.00,0,333.93,422.90,225.7,215.9,1.025,677309.8,677309.8,4159,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837128,1933750.00
05/03/2017 14:45,2,7.689,ACTIVE,214.64,351.07,59.959,1493837103,"274151322000088","219011344069620",26.14,52.50,0,328.82,397.96,203.3,194.3,0.765,897174.8,897174.8,4126,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837129,1933751.00
05/03/2017 14:45,2,5.213,ACTIVE,215.77,410.88,59.959,1493837103,"274151322000068","219011344069620",37.33,50.20,0,385.03,458.97,196.9,188.1,0.756,773163.1,773163.1,4271,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837130,1933752.00
05/03/2017 14:45,2,8.107,ACTIVE,218.48,367.30,59.959,1493837103,"201051344001135","219011344069620",27.29,44.80,0,333.33,423.50,223.9,214.2,1.043,672967.6,672967.6,4152,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837131,1933753.00
05/03/2017 14:45,2,8.129,ACTIVE,218.26,366.40,59.959,1493837103,"201051344000594","219011344069620",27.37,42.00,0,332.43,424.71,225.3,215.6,1.056,693715.2,693715.2,4149,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837132,1933754.00
05/03/2017 14:45,2,8.307,ACTIVE,218.93,365.80,59.975,1493837103,"201051344001203","219011344069620",26.82,43.80,0,334.54,422.90,225.5,215.7,1.039,681898.9,681898.9,4161,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837133,1933755.00
05/03/2017 14:45,2,7.676,ACTIVE,214.87,356.78,59.959,1493837103,"274151322000054","219011344069620",24.99,54.00,0,329.43,395.85,194.1,185.4,0.738,915183.4,915183.4,4117,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837134,1933756.00
05/03/2017 14:45,2,8.143,ACTIVE,219.16,365.19,59.981,1493837103,"201051344000867","219011344069620",26.82,45.80,0,333.93,422.00,221.1,211.4,1.003,678431.5,678431.5,4162,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837135,1933757.00
05/03/2017 14:45,2,8.076,ACTIVE,218.93,368.20,59.965,1493837103,"201051344001093","219011344069620",27.21,41.00,0,333.93,422.30,222.5,212.8,1.016,680749.3,680749.3,4153,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837136,1933758.00
05/03/2017 14:45,2,8.180,ACTIVE,220.06,368.50,59.965,1493837103,"201051344000900","219011344069620",27.08,43.40,0,333.63,428.61,224.3,214.5,1.003,699842.7,699842.7,4139,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837137,1933759.00
05/03/2017 14:45,2,7.893,ACTIVE,219.84,368.80,59.970,1493837103,"201051344000648","219011344069620",27.37,43.00,0,334.54,427.11,218.8,209.3,1.016,689134.6,689134.6,4140,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837138,1933760.00
05/03/2017 14:45,2,8.070,ACTIVE,220.06,367.90,59.959,1493837103,"201051344000569","219011344069620",26.88,41.80,0,334.24,426.21,219.7,210.1,1.012,702187.2,702187.2,4131,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837139,1933761.00
05/03/2017 14:45,2,8.055,ACTIVE,220.29,370.60,59.959,1493837103,"201051344000983","219011344069620",27.12,43.60,0,333.63,427.41,221.2,211.6,1.025,692638.8,692638.8,4140,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837140,1933762.00
05/03/2017 14:45,2,8.092,ACTIVE,220.52,368.50,59.965,1493837103,"201051344001158","219011344069620",26.74,40.80,0,334.54,428.01,218.9,209.4,1.008,678203.8,678203.8,4150,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837141,1933763.00
05/03/2017 14:45,2,8.041,ACTIVE,220.06,368.20,59.954,1493837103,"201051344000576","219011344069620",26.76,45.30,0,335.14,427.41,217.8,208.3,1.008,692866.0,692866.0,4136,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837142,1933764.00
05/03/2017 14:45,2,7.744,ACTIVE,214.64,372.11,59.959,1493837103,"274151322000087","219011344069620",26.00,62.80,0,329.73,396.75,203.7,194.7,0.778,887429.4,887429.4,4198,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493837143,1933765.00
05/03/2017 15:00,2,7.912,ACTIVE,220.52,369.10,59.996,1493838003,"201051344000645","219011344069620",27.15,46.00,0,336.34,418.39,217.6,208.1,0.999,691781.3,691781.3,4134,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838004,1933766.00
05/03/2017 15:00,2,7.520,ACTIVE,215.09,371.21,59.975,1493838003,"274151322000085","219011344069620",24.61,54.80,0,330.93,388.04,187.3,178.9,0.712,912127.9,912127.9,4113,0,0,0,L,1151911521,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838005,1933767.00
05/03/2017 15:00,2,8.090,ACTIVE,219.39,369.40,59.981,1493838003,"201051344000633","219011344069620",26.68,44.50,0,334.54,414.49,218.7,209.2,1.030,678027.0,678027.0,4163,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838006,1933768.00
05/03/2017 15:00,2,7.990,ACTIVE,220.97,371.81,59.991,1493838003,"201051344000469","219011344069620",27.00,38.80,0,335.44,419.90,218.2,208.7,1.025,681026.9,681026.9,4148,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838007,1933769.00
05/03/2017 15:00,2,8.133,ACTIVE,218.03,365.80,59.996,1493838003,"201051344000646","219011344069620",27.12,40.60,0,335.44,417.19,223.3,213.6,1.043,674641.3,674641.3,4157,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838008,1933770.00
05/03/2017 15:00,2,7.609,ACTIVE,215.32,353.17,59.991,1493838003,"274151322000052","219011344069620",27.06,55.50,0,329.43,395.55,208.4,199.3,0.822,945635.7,945635.7,4122,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838009,1933771.00
05/03/2017 15:00,2,8.279,ACTIVE,219.39,366.40,59.991,1493838003,"201051344000585","219011344069620",27.02,42.30,0,334.84,415.99,226.4,216.6,1.043,685824.6,685824.6,4158,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838010,1933772.00
05/03/2017 15:00,2,8.021,ACTIVE,217.80,363.69,59.986,1493838003,"201051344001230","219011344069620",27.63,39.80,0,331.23,416.29,224.5,214.7,1.043,679150.0,679150.0,4153,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838011,1933773.00
05/03/2017 15:00,2,8.105,ACTIVE,219.39,367.60,59.991,1493838003,"201051344000582","219011344069620",27.12,45.80,0,335.14,417.79,222.6,212.9,1.021,669015.3,669015.3,4151,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838012,1933774.00
05/03/2017 15:00,2,8.016,ACTIVE,217.58,364.59,59.991,1493838003,"201051344000955","219011344069620",27.51,43.20,0,337.24,416.59,223.2,213.5,1.047,687556.0,687556.0,4161,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838013,1933775.00
05/03/2017 15:00,2,5.105,ACTIVE,214.87,421.70,59.981,1493838003,"274151322000094","219011344069620",37.49,53.30,0,379.32,451.16,193.3,184.7,0.760,772855.6,772855.6,4256,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838014,1933776.00
05/03/2017 15:00,2,7.971,ACTIVE,220.97,369.40,59.996,1493838003,"201051344000579","219011344069620",27.53,41.00,0,336.94,420.20,222.2,212.5,1.030,698667.0,698667.0,4145,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838014,1933777.00
05/03/2017 15:00,2,8.096,ACTIVE,217.80,364.29,59.986,1493838003,"201051344000890","219011344069620",27.25,40.80,0,336.94,416.59,223.5,213.8,1.021,681423.0,681423.0,4160,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838015,1933778.00
05/03/2017 15:00,2,8.117,ACTIVE,218.71,366.70,59.949,1493838003,"201051344000438","219011344069620",27.31,43.00,0,336.04,417.79,224.7,214.9,1.061,684222.2,684222.2,4152,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838016,1933779.00
05/03/2017 15:00,2,7.918,ACTIVE,218.03,357.98,59.991,1493838003,"201051344000417","219011344069620",17.89,38.60,0,338.14,391.94,143.7,136.7,0.676,640786.8,640786.8,4178,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838017,1933780.00
05/03/2017 15:00,2,7.648,ACTIVE,214.41,350.77,59.986,1493838003,"274151322000083","219011344069620",26.94,56.80,0,330.63,395.55,208.4,199.2,0.818,936085.1,936085.1,4122,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838018,1933781.00
05/03/2017 15:00,2,8.055,ACTIVE,215.77,353.77,59.986,1493838003,"274151322000076","219011344069620",27.27,55.50,0,329.73,402.77,222.4,212.8,0.871,997869.8,997869.8,4121,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838019,1933782.00
05/03/2017 15:00,2,8.037,ACTIVE,219.16,366.70,59.959,1493838003,"201051344000868","219011344069620",26.92,41.80,0,333.93,415.99,218.9,209.4,1.016,679557.5,679557.5,4151,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838020,1933783.00
05/03/2017 15:00,2,8.059,ACTIVE,214.87,376.01,59.975,1493838003,"274151322000095","219011344069620",27.29,58.30,0,328.82,397.05,222.5,212.8,0.844,988231.3,988231.3,4120,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838021,1933784.00
05/03/2017 15:00,2,7.803,ACTIVE,220.97,361.89,59.975,1493838003,"201051344000988","219011344069620",17.91,39.50,0,341.45,395.85,141.6,134.7,0.654,615731.8,615731.8,4169,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838022,1933785.00
05/03/2017 15:00,2,8.240,ACTIVE,219.16,365.19,59.959,1493838003,"201051344001025","219011344069620",27.14,43.60,0,335.74,417.19,226.4,216.6,1.012,683505.7,683505.7,4162,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838023,1933786.00
05/03/2017 15:00,2,7.811,ACTIVE,220.97,368.20,59.970,1493838003,"201051344000458","219011344069620",27.73,43.60,0,337.24,419.30,219.4,209.8,1.034,691748.6,691748.6,4137,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838023,1933787.00
05/03/2017 15:00,2,7.941,ACTIVE,221.19,367.60,59.981,1493838003,"201051344000853","219011344069620",27.27,41.80,0,341.45,420.80,219.2,209.7,1.016,692267.1,692267.1,4140,0,0,0,L,1122011218,0,126.07,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838024,1933788.00
05/03/2017 15:00,2,8.014,ACTIVE,217.80,366.40,59.965,1493838003,"201051344000685","219011344069620",28.01,40.60,0,336.94,417.19,227.2,217.3,1.092,684367.4,684367.4,4160,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838025,1933789.00
05/03/2017 15:00,2,8.160,ACTIVE,219.16,367.00,59.928,1493838003,"201051344000917","219011344069620",27.35,43.60,0,335.44,417.19,226.0,216.2,1.083,681051.2,681051.2,4150,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838026,1933790.00
05/03/2017 15:00,2,8.162,ACTIVE,218.03,364.89,60.007,1493838003,"201051344001145","219011344069620",27.63,39.80,0,336.64,418.09,228.3,218.4,1.039,688922.7,688922.7,4140,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838027,1933791.00
05/03/2017 15:00,2,8.182,ACTIVE,219.61,368.80,59.970,1493838003,"201051344000651","219011344069620",27.08,45.00,0,334.24,416.29,224.2,214.5,1.030,677363.5,677363.5,4160,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838028,1933792.00
05/03/2017 15:00,2,7.428,ACTIVE,215.09,357.38,59.959,1493838003,"274151322000088","219011344069620",26.72,52.80,0,330.03,391.64,200.8,191.9,0.756,897223.1,897223.1,4127,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838029,1933793.00
05/03/2017 15:00,2,5.152,ACTIVE,216.00,406.67,59.970,1493838003,"274151322000068","219011344069620",37.49,50.80,0,379.92,453.86,195.5,186.8,0.747,773210.0,773210.0,4272,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838030,1933794.00
05/03/2017 15:00,2,8.131,ACTIVE,219.16,364.59,59.959,1493838003,"201051344001135","219011344069620",27.14,45.00,0,336.04,416.59,223.4,213.7,1.021,673021.0,673021.0,4153,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838031,1933795.00
05/03/2017 15:00,2,8.035,ACTIVE,218.71,367.00,59.959,1493838003,"201051344000594","219011344069620",27.53,44.30,0,334.84,417.49,224.0,214.3,1.039,693768.6,693768.6,4150,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838032,1933796.00
05/03/2017 15:00,2,8.086,ACTIVE,219.39,367.90,59.965,1493838003,"201051344001203","219011344069620",27.49,43.40,0,335.74,417.49,225.0,215.3,1.030,681952.8,681952.8,4162,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838033,1933797.00
05/03/2017 15:00,2,7.486,ACTIVE,215.09,353.47,59.965,1493838003,"274151322000054","219011344069620",25.39,55.00,0,328.82,390.14,192.4,183.8,0.734,915229.5,915229.5,4118,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838033,1933798.00
05/03/2017 15:00,2,7.732,ACTIVE,219.39,363.69,59.959,1493838003,"201051344000867","219011344069620",27.93,46.20,0,335.14,415.09,218.6,209.1,0.999,678484.2,678484.2,4163,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838034,1933799.00
05/03/2017 15:00,2,7.932,ACTIVE,219.39,366.70,59.949,1493838003,"201051344001093","219011344069620",27.65,41.50,0,334.54,416.29,222.0,212.4,1.034,680802.4,680802.4,4154,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838035,1933800.00
05/03/2017 15:00,2,7.977,ACTIVE,219.84,366.70,59.965,1493838003,"201051344000900","219011344069620",27.55,42.50,0,334.84,420.20,222.5,212.8,0.999,699896.2,699896.2,4140,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838036,1933801.00
05/03/2017 15:00,2,7.828,ACTIVE,220.29,367.90,59.975,1493838003,"201051344000648","219011344069620",27.39,43.00,0,336.04,418.70,217.1,207.6,1.003,689186.6,689186.6,4141,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838037,1933802.00
05/03/2017 15:00,2,7.936,ACTIVE,220.74,368.80,59.965,1493838003,"201051344000569","219011344069620",27.21,41.80,0,334.84,418.70,218.6,209.1,1.012,702239.8,702239.8,4132,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838038,1933803.00
05/03/2017 15:00,2,7.967,ACTIVE,220.74,369.10,59.944,1493838003,"201051344000983","219011344069620",27.15,43.80,0,335.14,418.70,219.0,209.4,1.012,692691.5,692691.5,4141,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838039,1933804.00
05/03/2017 15:00,2,7.955,ACTIVE,220.97,368.80,59.970,1493838003,"201051344001158","219011344069620",27.04,42.50,0,336.04,417.79,217.7,208.2,0.994,678255.8,678255.8,4151,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838040,1933805.00
05/03/2017 15:00,2,7.795,ACTIVE,220.74,369.70,59.975,1493838003,"201051344000576","219011344069620",27.43,44.00,0,336.34,420.20,216.5,207.1,0.999,692918.0,692918.0,4137,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838041,1933806.00
05/03/2017 15:00,2,7.539,ACTIVE,215.09,363.69,59.959,1493838003,"274151322000087","219011344069620",26.58,63.00,0,330.03,391.64,203.0,194.0,0.778,887478.0,887478.0,4199,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838042,1933807.00
05/03/2017 15:15,2,7.668,ACTIVE,220.06,368.20,59.965,1493838903,"201051344000645","219011344069620",26.68,46.20,0,337.54,418.09,207.1,198.0,0.946,691832.5,691832.5,4135,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838904,1933808.00
05/03/2017 15:15,2,7.158,ACTIVE,215.09,354.37,59.959,1493838903,"274151322000085","219011344069620",24.73,55.30,0,330.93,387.14,179.4,171.3,0.685,912171.9,912171.9,4114,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838905,1933809.00
05/03/2017 15:15,2,7.559,ACTIVE,219.16,366.70,59.991,1493838903,"201051344000633","219011344069620",27.53,43.60,0,334.24,414.79,210.7,201.5,0.972,678078.8,678078.8,4164,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838906,1933810.00
05/03/2017 15:15,2,7.588,ACTIVE,220.52,367.60,59.965,1493838903,"201051344000469","219011344069620",27.14,39.80,0,337.24,419.60,208.4,199.3,0.977,681078.2,681078.2,4149,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838907,1933811.00
05/03/2017 15:15,2,7.730,ACTIVE,217.58,364.59,59.975,1493838903,"201051344000646","219011344069620",27.59,40.80,0,336.04,416.89,215.9,206.4,1.016,674694.0,674694.0,4158,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838908,1933812.00
05/03/2017 15:15,2,7.266,ACTIVE,215.09,376.92,59.970,1493838903,"274151322000052","219011344069620",27.33,55.30,0,329.73,391.94,201.1,192.2,0.791,945684.8,945684.8,4123,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838909,1933813.00
05/03/2017 15:15,2,7.969,ACTIVE,218.93,368.50,59.965,1493838903,"201051344000585","219011344069620",27.14,41.80,0,334.84,415.69,218.9,209.3,1.034,685878.1,685878.1,4159,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838910,1933814.00
05/03/2017 15:15,2,7.734,ACTIVE,217.35,362.79,59.970,1493838903,"201051344001230","219011344069620",27.79,38.40,0,331.53,415.69,217.6,208.1,1.021,679203.2,679203.2,4154,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838911,1933815.00
05/03/2017 15:15,2,7.752,ACTIVE,218.93,367.00,59.996,1493838903,"201051344000582","219011344069620",27.45,45.00,0,334.24,416.89,215.4,206.0,0.986,669068.1,669068.1,4152,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838912,1933816.00
05/03/2017 15:15,2,7.748,ACTIVE,217.80,364.29,59.965,1493838903,"201051344000955","219011344069620",27.71,43.80,0,336.94,415.99,217.3,207.8,1.030,687608.8,687608.8,4162,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838913,1933817.00
05/03/2017 15:15,2,4.861,ACTIVE,215.09,407.87,59.954,1493838903,"274151322000094","219011344069620",37.83,52.30,0,378.42,451.76,186.7,178.2,0.725,772901.3,772901.3,4257,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838914,1933818.00
05/03/2017 15:15,2,7.539,ACTIVE,220.74,367.90,59.970,1493838903,"201051344000579","219011344069620",28.35,41.00,0,337.24,420.80,216.3,206.9,0.994,698719.9,698719.9,4146,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838915,1933819.00
05/03/2017 15:15,2,7.723,ACTIVE,217.58,365.80,60.007,1493838903,"201051344000890","219011344069620",27.75,40.40,0,337.24,415.99,217.2,207.7,0.986,681475.9,681475.9,4161,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838916,1933820.00
05/03/2017 15:15,2,7.725,ACTIVE,218.48,367.00,59.970,1493838903,"201051344000438","219011344069620",27.97,43.60,0,335.44,417.49,218.9,209.4,1.016,684275.4,684275.4,4153,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838917,1933821.00
05/03/2017 15:15,2,7.619,ACTIVE,217.80,357.38,59.970,1493838903,"201051344000417","219011344069620",18.07,39.00,0,338.14,391.64,139.5,132.7,0.658,640820.6,640820.6,4179,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838917,1933822.00
05/03/2017 15:15,2,7.389,ACTIVE,214.19,348.96,59.970,1493838903,"274151322000083","219011344069620",27.04,55.50,0,330.03,392.55,202.3,193.4,0.795,936134.3,936134.3,4123,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838918,1933823.00
05/03/2017 15:15,2,7.713,ACTIVE,215.77,353.47,59.965,1493838903,"274151322000076","219011344069620",27.53,56.80,0,330.33,395.25,214.7,205.3,0.840,997922.1,997922.1,4122,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838919,1933824.00
05/03/2017 15:15,2,7.578,ACTIVE,218.71,366.70,59.959,1493838903,"201051344000868","219011344069620",27.33,41.50,0,334.54,414.19,209.8,200.6,0.963,679608.9,679608.9,4152,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838920,1933825.00
05/03/2017 15:15,2,7.713,ACTIVE,214.19,375.11,59.965,1493838903,"274151322000095","219011344069620",27.49,57.30,0,329.13,395.55,214.7,205.3,0.826,988283.7,988283.7,4121,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838921,1933826.00
05/03/2017 15:15,2,7.561,ACTIVE,220.52,360.99,59.991,1493838903,"201051344000988","219011344069620",17.89,39.00,0,342.05,396.45,136.9,130.2,0.636,615765.1,615765.1,4170,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838922,1933827.00
05/03/2017 15:15,2,7.855,ACTIVE,218.93,366.70,59.996,1493838903,"201051344001025","219011344069620",27.43,43.60,0,335.14,417.19,218.4,208.9,0.990,683559.0,683559.0,4163,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838923,1933828.00
05/03/2017 15:15,2,7.609,ACTIVE,220.52,367.90,59.981,1493838903,"201051344000458","219011344069620",27.59,43.80,0,337.24,419.90,212.5,203.2,0.999,691800.6,691800.6,4138,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838924,1933829.00
05/03/2017 15:15,2,7.617,ACTIVE,220.97,370.30,59.970,1493838903,"201051344000853","219011344069620",27.27,42.00,0,342.65,419.60,210.3,201.1,0.994,692318.6,692318.6,4141,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838925,1933830.00
