ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 15:15,2,7.879,ACTIVE,217.35,365.19,59.928,1493838903,"201051344000685","219011344069620",27.75,40.60,0,336.64,417.49,221.4,211.8,1.061,684421.2,684421.2,4161,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838926,1933831.00
05/03/2017 15:15,2,7.830,ACTIVE,218.93,367.00,59.949,1493838903,"201051344000917","219011344069620",27.71,43.60,0,334.54,416.29,219.7,210.1,1.030,681104.7,681104.7,4151,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838926,1933832.00
05/03/2017 15:15,2,7.836,ACTIVE,217.58,363.39,59.965,1493838903,"201051344001145","219011344069620",28.07,39.30,0,336.04,417.79,222.6,212.9,1.021,688976.9,688976.9,4141,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838927,1933833.00
05/03/2017 15:15,2,7.898,ACTIVE,219.16,363.99,59.959,1493838903,"201051344000651","219011344069620",27.25,45.80,0,334.84,415.39,217.8,208.3,0.999,677416.5,677416.5,4161,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838928,1933834.00
05/03/2017 15:15,2,7.270,ACTIVE,214.64,366.10,59.954,1493838903,"274151322000088","219011344069620",26.32,52.50,0,330.33,390.74,193.6,185.0,0.738,897270.2,897270.2,4128,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838929,1933835.00
05/03/2017 15:15,2,4.904,ACTIVE,215.77,423.20,59.970,1493838903,"274151322000068","219011344069620",37.71,51.50,0,384.13,449.65,187.9,179.5,0.734,773255.6,773255.6,4273,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838930,1933836.00
05/03/2017 15:15,2,7.848,ACTIVE,218.71,363.99,59.959,1493838903,"201051344001135","219011344069620",27.31,45.50,0,336.04,415.99,217.1,207.6,0.994,673073.8,673073.8,4154,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838931,1933837.00
05/03/2017 15:15,2,7.693,ACTIVE,218.26,367.30,59.975,1493838903,"201051344000594","219011344069620",27.95,43.40,0,334.54,417.49,217.8,208.3,0.999,693821.6,693821.6,4151,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838932,1933838.00
05/03/2017 15:15,2,7.928,ACTIVE,218.93,363.69,59.975,1493838903,"201051344001203","219011344069620",27.14,43.80,0,335.44,415.69,218.0,208.5,1.003,682005.9,682005.9,4163,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838933,1933839.00
05/03/2017 15:15,2,7.271,ACTIVE,214.64,353.47,59.954,1493838903,"274151322000054","219011344069620",25.15,54.80,0,330.33,389.24,185.1,176.8,0.716,915274.5,915274.5,4119,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838934,1933840.00
05/03/2017 15:15,2,7.611,ACTIVE,219.16,365.80,59.975,1493838903,"201051344000867","219011344069620",27.47,46.00,0,334.84,413.59,211.6,202.3,0.959,678535.8,678535.8,4164,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838935,1933841.00
05/03/2017 15:15,2,7.701,ACTIVE,219.16,366.10,59.959,1493838903,"201051344001093","219011344069620",27.51,40.60,0,334.84,415.39,214.6,205.2,0.999,680854.7,680854.7,4155,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838936,1933842.00
05/03/2017 15:15,2,7.742,ACTIVE,219.84,368.20,59.970,1493838903,"201051344000900","219011344069620",27.14,43.00,0,335.74,419.60,212.7,203.3,0.955,699948.3,699948.3,4141,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838937,1933843.00
05/03/2017 15:15,2,7.430,ACTIVE,219.61,367.30,59.975,1493838903,"201051344000648","219011344069620",27.87,43.20,0,336.34,419.60,209.5,200.3,0.972,689237.8,689237.8,4142,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838938,1933844.00
05/03/2017 15:15,2,7.654,ACTIVE,220.06,367.90,59.970,1493838903,"201051344000569","219011344069620",27.04,42.30,0,335.44,418.39,209.6,200.4,0.968,702291.0,702291.0,4133,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838938,1933845.00
05/03/2017 15:15,2,7.697,ACTIVE,220.29,367.60,59.965,1493838903,"201051344000983","219011344069620",27.10,43.80,0,334.54,419.00,211.1,201.8,0.990,692743.0,692743.0,4142,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838939,1933846.00
05/03/2017 15:15,2,7.670,ACTIVE,220.29,366.70,59.959,1493838903,"201051344001158","219011344069620",27.15,41.50,0,337.54,418.70,211.1,201.8,0.968,678307.1,678307.1,4152,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838940,1933847.00
05/03/2017 15:15,2,7.586,ACTIVE,220.29,367.90,59.965,1493838903,"201051344000576","219011344069620",27.04,44.50,0,337.54,419.00,207.6,198.5,0.955,692968.8,692968.8,4138,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838941,1933848.00
05/03/2017 15:15,2,7.246,ACTIVE,214.87,361.59,59.970,1493838903,"274151322000087","219011344069620",26.62,63.70,0,330.33,390.14,195.4,186.6,0.742,887525.5,887525.5,4200,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493838942,1933849.00
05/03/2017 15:30,2,7.527,ACTIVE,219.84,367.30,59.996,1493839803,"201051344000645","219011344069620",26.86,45.80,0,336.64,411.48,204.7,195.6,0.937,691882.3,691882.3,4136,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839804,1933850.00
05/03/2017 15:30,2,7.109,ACTIVE,215.09,359.48,59.949,1493839803,"274151322000085","219011344069620",24.65,55.30,0,331.23,385.63,177.5,169.4,0.685,912214.8,912214.8,4115,0,0,0,L,1151911521,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839805,1933851.00
05/03/2017 15:30,2,7.469,ACTIVE,218.93,366.70,59.981,1493839803,"201051344000633","219011344069620",27.45,43.80,0,334.54,412.38,207.8,198.7,0.981,678129.4,678129.4,4165,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839806,1933852.00
05/03/2017 15:30,2,7.422,ACTIVE,220.52,367.60,59.986,1493839803,"201051344000469","219011344069620",27.31,40.00,0,335.74,415.69,205.3,196.3,0.959,681128.1,681128.1,4150,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839807,1933853.00
05/03/2017 15:30,2,7.691,ACTIVE,217.80,367.30,60.018,1493839803,"201051344000646","219011344069620",27.33,40.40,0,335.44,415.69,212.8,203.5,1.016,674745.8,674745.8,4159,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839807,1933854.00
05/03/2017 15:30,2,7.199,ACTIVE,215.32,359.48,59.991,1493839803,"274151322000052","219011344069620",27.02,55.30,0,329.73,391.04,196.9,188.1,0.773,945732.8,945732.8,4124,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839808,1933855.00
05/03/2017 15:30,2,7.840,ACTIVE,219.16,364.29,60.002,1493839803,"201051344000585","219011344069620",27.25,42.80,0,334.84,413.89,216.1,206.7,1.025,685930.6,685930.6,4160,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839809,1933856.00
05/03/2017 15:30,2,7.676,ACTIVE,217.35,364.59,59.986,1493839803,"201051344001230","219011344069620",27.63,38.00,0,330.93,415.09,214.9,205.5,0.990,679255.3,679255.3,4155,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839810,1933857.00
05/03/2017 15:30,2,7.803,ACTIVE,219.16,367.30,59.996,1493839803,"201051344000582","219011344069620",26.94,45.50,0,334.84,415.39,212.9,203.5,0.968,669119.7,669119.7,4153,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839811,1933858.00
05/03/2017 15:30,2,7.654,ACTIVE,218.03,364.89,59.996,1493839803,"201051344000955","219011344069620",27.51,43.40,0,336.64,415.09,213.3,203.9,0.999,687660.8,687660.8,4163,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839812,1933859.00
05/03/2017 15:30,2,4.838,ACTIVE,214.87,424.11,59.996,1493839803,"274151322000094","219011344069620",37.53,52.50,0,380.22,452.66,183.9,175.6,0.712,772945.8,772945.8,4258,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839813,1933860.00
05/03/2017 15:30,2,7.490,ACTIVE,220.52,367.90,59.996,1493839803,"201051344000579","219011344069620",27.91,40.40,0,336.34,418.39,211.7,202.4,0.972,698771.6,698771.6,4147,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839814,1933861.00
05/03/2017 15:30,2,7.842,ACTIVE,217.80,363.09,59.981,1493839803,"201051344000890","219011344069620",26.92,40.00,0,336.94,415.09,213.8,204.4,0.977,681527.7,681527.7,4162,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839815,1933862.00
05/03/2017 15:30,2,7.646,ACTIVE,218.26,365.80,59.981,1493839803,"201051344000438","219011344069620",27.75,43.00,0,335.74,415.99,215.0,205.6,1.030,684327.6,684327.6,4154,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839816,1933863.00
05/03/2017 15:30,2,7.590,ACTIVE,217.80,357.38,59.986,1493839803,"201051344000417","219011344069620",17.91,38.40,0,338.74,390.74,137.7,131.0,0.650,640853.8,640853.8,4180,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839817,1933864.00
05/03/2017 15:30,2,7.289,ACTIVE,214.41,364.29,59.965,1493839803,"274151322000083","219011344069620",26.86,55.30,0,330.03,391.64,198.1,189.3,0.782,936182.5,936182.5,4124,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839818,1933865.00
05/03/2017 15:30,2,7.547,ACTIVE,215.77,373.61,59.991,1493839803,"274151322000076","219011344069620",27.49,56.50,0,330.63,393.45,210.1,200.9,0.826,997973.2,997973.2,4123,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839818,1933866.00
05/03/2017 15:30,2,7.633,ACTIVE,218.93,365.49,59.996,1493839803,"201051344000868","219011344069620",26.72,42.00,0,334.84,413.59,206.5,197.4,0.932,679658.9,679658.9,4153,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839819,1933867.00
05/03/2017 15:30,2,7.648,ACTIVE,214.64,357.68,60.012,1493839803,"274151322000095","219011344069620",27.29,56.00,0,329.43,394.65,211.4,202.1,0.787,988334.9,988334.9,4122,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839820,1933868.00
05/03/2017 15:30,2,7.416,ACTIVE,220.52,361.29,59.996,1493839803,"201051344000988","219011344069620",17.89,39.30,0,340.85,391.64,134.5,127.9,0.628,615797.6,615797.6,4171,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839821,1933869.00
05/03/2017 15:30,2,7.811,ACTIVE,218.93,365.19,59.975,1493839803,"201051344001025","219011344069620",27.31,44.50,0,334.84,415.39,216.1,206.6,0.963,683611.1,683611.1,4164,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839822,1933870.00
05/03/2017 15:30,2,7.531,ACTIVE,220.29,367.00,59.986,1493839803,"201051344000458","219011344069620",27.45,44.50,0,337.24,417.19,209.3,200.1,0.981,691851.3,691851.3,4139,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839823,1933871.00
05/03/2017 15:30,2,7.547,ACTIVE,220.97,369.70,59.981,1493839803,"201051344000853","219011344069620",27.12,42.80,0,342.95,417.19,207.2,198.1,0.977,692368.6,692368.6,4142,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839824,1933872.00
05/03/2017 15:30,2,7.797,ACTIVE,217.58,365.80,59.986,1493839803,"201051344000685","219011344069620",27.71,40.40,0,337.24,415.69,218.9,209.4,1.052,684474.1,684474.1,4162,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839825,1933873.00
05/03/2017 15:30,2,7.779,ACTIVE,218.93,361.89,59.991,1493839803,"201051344000917","219011344069620",27.67,43.20,0,334.84,414.79,218.0,208.5,1.043,681157.1,681157.1,4152,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839826,1933874.00
05/03/2017 15:30,2,7.836,ACTIVE,217.80,363.99,59.970,1493839803,"201051344001145","219011344069620",27.77,39.80,0,336.94,416.59,220.4,210.8,0.981,689030.0,689030.0,4142,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839827,1933875.00
05/03/2017 15:30,2,7.783,ACTIVE,219.39,366.10,59.986,1493839803,"201051344000651","219011344069620",27.39,46.80,0,334.24,414.19,216.0,206.6,0.972,677468.4,677468.4,4162,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839828,1933876.00
05/03/2017 15:30,2,7.213,ACTIVE,214.64,357.08,59.986,1493839803,"274151322000088","219011344069620",26.06,53.30,0,330.33,389.24,190.3,181.8,0.725,897316.1,897316.1,4129,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839828,1933877.00
05/03/2017 15:30,2,4.770,ACTIVE,216.00,413.29,59.986,1493839803,"274151322000068","219011344069620",38.01,51.80,0,383.53,449.05,183.2,174.9,0.703,773300.1,773300.1,4274,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839829,1933878.00
05/03/2017 15:30,2,7.828,ACTIVE,218.93,364.29,59.986,1493839803,"201051344001135","219011344069620",27.19,46.20,0,336.04,414.19,215.6,206.2,0.986,673125.5,673125.5,4155,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839830,1933879.00
05/03/2017 15:30,2,7.646,ACTIVE,218.26,364.59,60.007,1493839803,"201051344000594","219011344069620",27.75,42.30,0,335.44,415.69,214.9,205.5,0.986,693873.5,693873.5,4152,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839832,1933880.00
05/03/2017 15:30,2,7.840,ACTIVE,219.16,364.89,59.986,1493839803,"201051344001203","219011344069620",27.35,43.20,0,336.34,414.49,217.2,207.7,1.021,682057.9,682057.9,4164,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839833,1933881.00
05/03/2017 15:30,2,7.162,ACTIVE,215.09,371.21,59.991,1493839803,"274151322000054","219011344069620",25.33,55.80,0,329.43,388.04,183.8,175.4,0.698,915318.5,915318.5,4120,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839833,1933882.00
05/03/2017 15:30,2,7.664,ACTIVE,219.16,367.00,59.991,1493839803,"201051344000867","219011344069620",27.08,45.30,0,335.74,412.38,210.2,200.9,0.968,678586.1,678586.1,4165,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839834,1933883.00
05/03/2017 15:30,2,7.797,ACTIVE,219.16,366.70,59.981,1493839803,"201051344001093","219011344069620",27.14,41.00,0,334.24,413.59,214.2,204.8,0.972,680905.8,680905.8,4156,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839835,1933884.00
05/03/2017 15:30,2,7.596,ACTIVE,220.06,369.10,59.991,1493839803,"201051344000900","219011344069620",27.53,43.40,0,335.14,412.38,211.6,202.3,0.946,699999.0,699999.0,4142,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839836,1933885.00
05/03/2017 15:30,2,7.559,ACTIVE,219.84,366.40,59.986,1493839803,"201051344000648","219011344069620",27.17,43.00,0,335.74,413.29,208.0,198.9,0.981,689287.8,689287.8,4143,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839837,1933886.00
05/03/2017 15:30,2,7.678,ACTIVE,220.06,367.30,59.981,1493839803,"201051344000569","219011344069620",26.70,42.30,0,335.44,412.08,207.5,198.3,0.959,702340.7,702340.7,4134,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839838,1933887.00
05/03/2017 15:30,2,7.646,ACTIVE,220.52,368.20,60.007,1493839803,"201051344000983","219011344069620",27.08,43.80,0,335.44,412.68,209.6,200.4,0.981,692793.2,692793.2,4143,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839839,1933888.00
05/03/2017 15:30,2,7.654,ACTIVE,220.29,366.70,59.986,1493839803,"201051344001158","219011344069620",26.96,41.30,0,336.34,412.38,208.8,199.6,0.968,678357.3,678357.3,4153,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839840,1933889.00
05/03/2017 15:30,2,7.592,ACTIVE,220.06,367.00,60.018,1493839803,"201051344000576","219011344069620",26.90,44.80,0,336.64,415.99,206.9,197.7,0.955,693018.2,693018.2,4139,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839841,1933890.00
05/03/2017 15:30,2,7.297,ACTIVE,215.09,371.21,59.970,1493839803,"274151322000087","219011344069620",26.26,63.00,0,330.03,388.94,194.0,185.3,0.738,887572.0,887572.0,4201,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493839842,1933891.00
05/03/2017 15:45,2,7.344,ACTIVE,220.06,365.80,59.975,1493840703,"201051344000645","219011344069620",27.12,46.00,0,336.34,411.48,201.7,192.8,0.924,691931.1,691931.1,4137,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840704,1933892.00
05/03/2017 15:45,2,6.977,ACTIVE,215.09,359.18,59.970,1493840703,"274151322000085","219011344069620",24.89,55.80,0,330.63,385.93,175.7,167.6,0.667,912257.1,912257.1,4116,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840705,1933893.00
05/03/2017 15:45,2,7.355,ACTIVE,219.16,366.40,59.965,1493840703,"201051344000633","219011344069620",27.55,43.60,0,334.84,412.08,205.4,196.3,0.963,678178.8,678178.8,4166,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840706,1933894.00
05/03/2017 15:45,2,7.318,ACTIVE,220.52,366.70,59.970,1493840703,"201051344000469","219011344069620",27.33,40.00,0,336.34,415.99,202.7,193.7,0.946,681176.9,681176.9,4151,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840707,1933895.00
05/03/2017 15:45,2,7.643,ACTIVE,217.80,363.39,59.965,1493840703,"201051344000646","219011344069620",27.49,40.00,0,335.74,414.79,212.8,203.5,0.999,674796.5,674796.5,4160,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840708,1933896.00
05/03/2017 15:45,2,7.062,ACTIVE,215.09,363.99,59.970,1493840703,"274151322000052","219011344069620",27.41,54.50,0,330.03,390.44,196.0,187.2,0.773,945779.7,945779.7,4125,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840709,1933897.00
05/03/2017 15:45,2,7.863,ACTIVE,219.16,363.99,60.018,1493840703,"201051344000585","219011344069620",27.10,43.00,0,334.54,413.29,215.8,206.4,0.990,685982.1,685982.1,4161,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840710,1933898.00
05/03/2017 15:45,2,7.549,ACTIVE,217.58,362.79,59.965,1493840703,"201051344001230","219011344069620",27.97,38.40,0,336.64,413.89,213.9,204.5,0.994,679306.5,679306.5,4156,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840711,1933899.00
05/03/2017 15:45,2,7.562,ACTIVE,219.16,366.10,59.970,1493840703,"201051344000582","219011344069620",27.67,45.50,0,333.93,415.39,211.8,202.5,0.968,669170.4,669170.4,4154,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840711,1933900.00
05/03/2017 15:45,2,7.553,ACTIVE,218.03,363.99,59.975,1493840703,"201051344000955","219011344069620",27.93,43.80,0,337.54,414.19,213.6,204.2,1.003,687711.6,687711.6,4164,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840712,1933901.00
05/03/2017 15:45,2,4.727,ACTIVE,214.87,431.32,59.965,1493840703,"274151322000094","219011344069620",38.05,52.50,0,379.32,451.16,183.0,174.7,0.707,772989.3,772989.3,4259,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840713,1933902.00
05/03/2017 15:45,2,7.381,ACTIVE,220.52,366.70,59.996,1493840703,"201051344000579","219011344069620",28.21,39.50,0,337.54,418.09,210.8,201.5,0.968,698822.0,698822.0,4148,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840714,1933903.00
05/03/2017 15:45,2,7.691,ACTIVE,217.80,362.79,59.981,1493840703,"201051344000890","219011344069620",27.35,40.20,0,337.24,414.79,213.0,203.7,0.968,681578.6,681578.6,4163,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840715,1933904.00
05/03/2017 15:45,2,7.688,ACTIVE,218.48,364.89,59.970,1493840703,"201051344000438","219011344069620",27.59,43.20,0,336.04,415.09,214.7,205.3,0.981,684378.7,684378.7,4155,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840716,1933905.00
05/03/2017 15:45,2,7.576,ACTIVE,218.03,357.38,59.970,1493840703,"201051344000417","219011344069620",17.89,38.00,0,338.14,391.04,137.3,130.6,0.641,640886.3,640886.3,4181,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840717,1933906.00
05/03/2017 15:45,2,7.211,ACTIVE,214.64,354.67,59.975,1493840703,"274151322000083","219011344069620",27.02,54.80,0,330.63,391.04,197.2,188.4,0.791,936229.6,936229.6,4125,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840718,1933907.00
05/03/2017 15:45,2,7.449,ACTIVE,216.00,357.68,59.965,1493840703,"274151322000076","219011344069620",27.77,55.80,0,330.63,394.05,209.7,200.4,0.818,998023.2,998023.2,4124,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840719,1933908.00
05/03/2017 15:45,2,6.930,ACTIVE,218.48,363.99,59.965,1493840703,"201051344000868","219011344069620",27.17,41.30,0,334.54,411.48,190.2,181.7,0.866,679707.8,679707.8,4154,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840720,1933909.00
05/03/2017 15:45,2,7.547,ACTIVE,214.41,373.01,59.975,1493840703,"274151322000095","219011344069620",27.51,55.50,0,330.03,393.75,210.1,200.9,0.778,988385.2,988385.2,4123,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840720,1933910.00
05/03/2017 15:45,2,3.744,ACTIVE,216.45,348.66,59.975,1493840703,"201051344000988","219011344069620",17.89,39.30,0,322.21,391.64,67.3,63.0,0.526,615829.3,615829.3,4172,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840721,1933911.00
05/03/2017 15:45,2,4.156,ACTIVE,216.67,354.07,59.965,1493840703,"201051344001025","219011344069620",27.08,44.30,0,335.74,415.09,113.1,107.3,0.460,683662.2,683662.2,4165,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840722,1933912.00
05/03/2017 15:45,2,1.240,ACTIVE,213.96,347.16,59.954,1493840703,"201051344000458","219011344069620",27.31,44.00,0,322.51,417.49,34.3,31.2,0.292,691900.7,691900.7,4140,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840723,1933913.00
05/03/2017 15:45,2,1.260,ACTIVE,214.41,348.36,59.975,1493840703,"201051344000853","219011344069620",26.42,42.80,0,324.32,417.49,33.7,30.6,0.287,692417.4,692417.4,4143,0,0,0,L,1122011218,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840724,1933914.00
05/03/2017 15:45,2,1.227,ACTIVE,213.51,346.56,60.018,1493840703,"201051344000685","219011344069620",27.45,40.60,0,319.21,415.09,34.1,31.0,0.305,684525.8,684525.8,4163,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840725,1933915.00
05/03/2017 15:45,2,1.275,ACTIVE,213.29,346.26,59.970,1493840703,"201051344000917","219011344069620",26.82,43.40,0,322.51,414.19,34.7,31.6,0.283,681208.5,681208.5,4153,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840726,1933916.00
05/03/2017 15:45,2,1.295,ACTIVE,213.51,346.56,60.012,1493840703,"201051344001145","219011344069620",27.02,39.30,0,322.51,415.99,35.5,32.3,0.283,689082.0,689082.0,4143,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840727,1933917.00
05/03/2017 15:45,2,1.248,ACTIVE,213.51,346.56,59.975,1493840703,"201051344000651","219011344069620",26.64,46.80,0,322.21,413.89,33.7,30.6,0.287,677519.1,677519.1,4163,0,0,0,L,1122011218,0,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840728,1933918.00
05/03/2017 15:45,2,1.203,ACTIVE,211.93,342.05,59.959,1493840703,"274151322000088","219011344069620",25.52,53.00,0,330.03,388.64,31.1,28.1,0.217,897360.9,897360.9,4130,0,0,0,L,1151911521,0,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840729,1933919.00
05/03/2017 15:45,2,0.766,ACTIVE,213.06,398.86,59.986,1493840703,"274151322000068","219011344069620",36.98,51.80,0,385.03,449.35,29.2,26.3,0.190,773343.3,773343.3,4275,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840730,1933920.00
05/03/2017 15:45,2,1.385,ACTIVE,213.06,345.36,59.981,1493840703,"201051344001135","219011344069620",26.04,46.20,0,322.51,414.79,36.5,33.4,0.287,673175.9,673175.9,4156,0,0,0,L,1122011218,0,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840731,1933921.00
05/03/2017 15:45,2,1.297,ACTIVE,213.51,346.56,59.975,1493840703,"201051344000594","219011344069620",27.02,41.50,0,321.91,415.09,35.5,32.4,0.292,693923.5,693923.5,4153,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840731,1933922.00
05/03/2017 15:45,2,1.369,ACTIVE,213.51,345.96,59.981,1493840703,"201051344001203","219011344069620",25.54,43.20,0,321.91,414.19,35.5,32.3,0.292,682108.3,682108.3,4165,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840732,1933923.00
05/03/2017 15:45,2,1.213,ACTIVE,212.16,341.45,59.959,1493840703,"274151322000054","219011344069620",24.57,55.00,0,330.03,387.74,30.2,27.2,0.208,915361.2,915361.2,4121,0,0,0,L,1151911521,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840733,1933924.00
05/03/2017 15:45,2,1.330,ACTIVE,213.74,345.66,59.981,1493840703,"201051344000867","219011344069620",26.10,45.00,0,322.21,411.78,35.2,32.1,0.274,678634.7,678634.7,4166,0,0,0,L,1122011218,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840734,1933925.00
05/03/2017 15:45,2,1.279,ACTIVE,213.51,347.16,59.981,1493840703,"201051344001093","219011344069620",26.20,40.40,0,324.02,413.89,34.0,30.9,0.274,680955.3,680955.3,4157,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840735,1933926.00
05/03/2017 15:45,2,1.303,ACTIVE,213.74,346.86,59.981,1493840703,"201051344000900","219011344069620",26.32,43.40,0,324.62,412.38,34.8,31.6,0.278,700047.8,700047.8,4143,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840736,1933927.00
05/03/2017 15:45,2,1.299,ACTIVE,213.96,346.86,59.975,1493840703,"201051344000648","219011344069620",25.84,42.50,0,322.21,412.98,34.0,30.9,0.252,689335.8,689335.8,4144,0,0,0,L,1122011218,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840737,1933928.00
05/03/2017 15:45,2,1.314,ACTIVE,213.74,346.26,59.981,1493840703,"201051344000569","219011344069620",25.78,42.50,0,321.01,412.08,34.3,31.2,0.283,702388.5,702388.5,4135,0,0,0,L,1122011218,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840738,1933929.00
05/03/2017 15:45,2,1.320,ACTIVE,213.96,346.86,59.986,1493840703,"201051344000983","219011344069620",26.52,43.80,0,321.91,413.89,35.5,32.4,0.283,692841.5,692841.5,4144,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840739,1933930.00
05/03/2017 15:45,2,1.297,ACTIVE,213.74,346.26,59.938,1493840703,"201051344001158","219011344069620",26.28,41.00,0,321.01,412.38,34.5,31.4,0.283,678405.3,678405.3,4154,0,0,0,L,1122011218,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840740,1933931.00
05/03/2017 15:45,2,1.229,ACTIVE,214.19,347.76,59.981,1493840703,"201051344000576","219011344069620",26.10,44.00,0,323.41,416.89,32.5,29.5,0.270,693065.6,693065.6,4140,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840741,1933932.00
05/03/2017 15:45,2,1.199,ACTIVE,212.38,338.74,59.981,1493840703,"274151322000087","219011344069620",25.60,62.30,0,330.33,388.64,31.1,28.1,0.203,887616.7,887616.7,4202,0,0,0,L,1151911521,0,122.23,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493840742,1933933.00
05/03/2017 16:00,2,1.824,ACTIVE,214.64,351.97,59.986,1493841604,"201051344000645","219011344069620",26.88,44.00,0,320.41,410.88,49.7,46.1,0.420,691969.7,691969.7,4138,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841605,1933934.00
05/03/2017 16:00,2,1.654,ACTIVE,212.61,348.66,59.975,1493841604,"274151322000085","219011344069620",25.19,53.50,0,330.03,385.33,42.1,38.7,0.287,912291.0,912291.0,4117,0,0,0,L,1151911521,0,122.46,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841606,1933935.00
05/03/2017 16:00,2,2.123,ACTIVE,214.64,355.28,59.991,1493841604,"201051344000633","219011344069620",27.02,41.80,0,319.81,411.48,58.2,54.2,0.508,678218.0,678218.0,4167,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841606,1933936.00
05/03/2017 16:00,2,2.535,ACTIVE,215.32,356.78,59.986,1493841604,"201051344000469","219011344069620",27.25,38.60,0,315.90,415.39,70.1,65.7,0.610,681215.7,681215.7,4152,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841607,1933937.00
05/03/2017 16:00,2,2.303,ACTIVE,213.51,354.67,60.034,1493841604,"201051344000646","219011344069620",26.36,38.80,0,318.00,415.09,61.5,57.5,0.544,674837.1,674837.1,4161,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841608,1933938.00
05/03/2017 16:00,2,2.049,ACTIVE,212.83,346.26,59.965,1493841604,"274151322000052","219011344069620",26.94,52.30,0,328.82,389.84,55.9,52.1,0.389,945817.1,945817.1,4126,0,0,0,L,1151911521,0,121.55,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841609,1933939.00
05/03/2017 16:00,2,3.486,ACTIVE,215.32,350.17,59.991,1493841604,"201051344000585","219011344069620",26.82,40.60,0,319.81,413.89,94.7,89.5,0.446,686023.3,686023.3,4162,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841610,1933940.00
05/03/2017 16:00,2,3.680,ACTIVE,214.87,349.56,59.975,1493841604,"201051344001230","219011344069620",28.25,37.00,0,318.30,413.89,105.3,99.8,0.499,679347.0,679347.0,4157,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841611,1933941.00
05/03/2017 16:00,2,3.645,ACTIVE,216.00,350.77,60.023,1493841604,"201051344000582","219011344069620",27.57,44.50,0,317.10,415.39,101.8,96.3,0.482,669210.6,669210.6,4155,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841612,1933942.00
05/03/2017 16:00,2,3.533,ACTIVE,215.09,349.56,59.981,1493841604,"201051344000955","219011344069620",27.73,42.30,0,317.70,415.09,99.2,93.9,0.468,687752.0,687752.0,4165,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841613,1933943.00
05/03/2017 16:00,2,2.266,ACTIVE,213.74,409.08,59.991,1493841604,"274151322000094","219011344069620",37.35,50.40,0,331.23,453.26,85.5,80.6,0.327,773023.5,773023.5,4260,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841614,1933944.00
05/03/2017 16:00,2,3.209,ACTIVE,216.22,349.26,59.986,1493841604,"201051344000579","219011344069620",28.03,38.20,0,319.21,417.49,91.1,86.0,0.424,698861.7,698861.7,4149,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841615,1933945.00
05/03/2017 16:00,2,3.408,ACTIVE,215.09,348.36,60.018,1493841604,"201051344000890","219011344069620",27.65,38.60,0,320.11,415.09,95.3,90.1,0.433,681618.9,681618.9,4164,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841616,1933946.00
05/03/2017 16:00,2,3.062,ACTIVE,215.32,348.96,59.991,1493841604,"201051344000438","219011344069620",28.23,41.80,0,318.91,415.69,87.5,82.5,0.415,684419.2,684419.2,4156,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841617,1933947.00
05/03/2017 16:00,2,2.779,ACTIVE,214.64,352.27,59.991,1493841604,"201051344000417","219011344069620",17.97,37.30,0,318.30,390.44,50.5,46.9,0.429,640912.1,640912.1,4182,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841618,1933948.00
05/03/2017 16:00,2,2.668,ACTIVE,213.06,354.97,59.975,1493841604,"274151322000083","219011344069620",27.75,51.50,0,328.52,390.74,75.0,70.5,0.548,936266.8,936266.8,4126,0,0,0,L,1151911521,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841619,1933949.00
05/03/2017 16:00,2,2.717,ACTIVE,214.19,346.86,59.970,1493841604,"274151322000076","219011344069620",27.63,52.00,0,329.43,393.45,76.0,71.5,0.530,998062.9,998062.9,4125,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841620,1933950.00
05/03/2017 16:00,2,4.465,ACTIVE,216.45,354.07,59.975,1493841604,"201051344000868","219011344069620",27.25,40.20,0,318.61,411.48,123.3,117.1,0.566,679746.3,679746.3,4155,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841621,1933951.00
05/03/2017 16:00,2,3.717,ACTIVE,213.74,345.66,59.981,1493841604,"274151322000095","219011344069620",26.02,53.00,0,327.62,393.45,98.3,92.9,0.376,988424.7,988424.7,4124,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841621,1933952.00
05/03/2017 16:00,2,4.186,ACTIVE,217.35,351.67,59.991,1493841604,"201051344000988","219011344069620",17.89,38.20,0,319.81,395.25,75.8,71.3,0.628,615854.3,615854.3,4173,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841622,1933953.00
05/03/2017 16:00,2,4.408,ACTIVE,216.45,353.77,59.991,1493841604,"201051344001025","219011344069620",27.73,42.80,0,319.51,415.39,123.8,117.6,0.557,683702.7,683702.7,4166,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841623,1933954.00
05/03/2017 16:00,2,3.926,ACTIVE,216.90,352.87,59.981,1493841604,"201051344000458","219011344069620",27.85,42.30,0,317.70,416.59,110.8,105.1,0.539,691939.5,691939.5,4141,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841624,1933955.00
05/03/2017 16:00,2,4.166,ACTIVE,217.58,354.97,59.986,1493841604,"201051344000853","219011344069620",27.69,41.00,0,321.01,415.69,117.0,111.0,0.552,692455.9,692455.9,4144,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841625,1933956.00
05/03/2017 16:00,2,4.023,ACTIVE,215.54,352.27,60.023,1493841604,"201051344000685","219011344069620",27.97,39.30,0,317.40,415.39,114.0,108.1,0.566,684566.6,684566.6,4164,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841626,1933957.00
05/03/2017 16:00,2,4.369,ACTIVE,216.22,354.07,59.975,1493841604,"201051344000917","219011344069620",27.51,42.30,0,318.91,415.09,122.0,115.8,0.592,681249.0,681249.0,4154,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841627,1933958.00
05/03/2017 16:00,2,4.516,ACTIVE,216.00,353.77,59.975,1493841604,"201051344001145","219011344069620",28.39,38.40,0,319.21,415.69,130.0,123.5,0.605,689123.1,689123.1,4144,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841628,1933959.00
05/03/2017 16:00,2,5.557,ACTIVE,217.58,358.58,60.012,1493841604,"201051344000651","219011344069620",27.43,45.80,0,318.00,413.89,154.8,147.5,0.725,677559.4,677559.4,4164,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841629,1933960.00
05/03/2017 16:00,2,4.709,ACTIVE,214.19,350.17,59.981,1493841604,"274151322000088","219011344069620",27.65,50.00,0,328.22,388.34,132.0,125.4,0.504,897396.5,897396.5,4131,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841629,1933961.00
05/03/2017 16:00,2,3.533,ACTIVE,215.54,426.51,59.975,1493841604,"274151322000068","219011344069620",38.39,49.00,0,331.83,456.57,137.1,130.4,0.526,773377.6,773377.6,4276,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841630,1933962.00
05/03/2017 16:00,2,6.727,ACTIVE,217.80,360.99,59.959,1493841604,"201051344001135","219011344069620",27.85,44.30,0,319.81,415.09,189.8,181.3,0.884,673216.3,673216.3,4157,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841631,1933963.00
05/03/2017 16:00,2,7.334,ACTIVE,218.48,363.39,59.954,1493841604,"201051344000594","219011344069620",28.21,40.40,0,317.10,414.19,209.7,200.4,0.963,693963.4,693963.4,4154,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841632,1933964.00
05/03/2017 16:00,2,7.652,ACTIVE,219.16,367.30,59.981,1493841604,"201051344001203","219011344069620",27.75,41.80,0,316.50,414.19,215.2,205.7,0.999,682148.8,682148.8,4166,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841633,1933965.00
05/03/2017 16:00,2,6.955,ACTIVE,215.32,370.30,59.981,1493841604,"274151322000054","219011344069620",25.54,52.30,0,328.52,388.04,180.0,171.8,0.685,915395.7,915395.7,4122,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841634,1933966.00
05/03/2017 16:00,2,7.416,ACTIVE,219.61,365.19,59.975,1493841604,"201051344000867","219011344069620",27.79,43.40,0,319.51,411.18,208.7,199.5,0.950,678673.9,678673.9,4167,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841635,1933967.00
05/03/2017 16:00,2,7.574,ACTIVE,219.39,364.29,60.034,1493841604,"201051344001093","219011344069620",27.85,40.00,0,318.61,412.38,213.6,204.2,0.972,680995.1,680995.1,4158,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841636,1933968.00
05/03/2017 16:00,2,7.412,ACTIVE,220.29,367.30,59.991,1493841604,"201051344000900","219011344069620",27.83,41.80,0,320.11,412.08,208.8,199.6,0.941,700087.3,700087.3,4144,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841637,1933969.00
05/03/2017 16:00,2,7.102,ACTIVE,220.06,365.19,59.991,1493841604,"201051344000648","219011344069620",28.33,41.30,0,316.20,412.08,203.6,194.6,0.946,689374.6,689374.6,4145,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841638,1933970.00
05/03/2017 16:00,2,7.232,ACTIVE,220.29,366.10,59.991,1493841604,"201051344000569","219011344069620",27.31,41.00,0,319.21,411.18,200.1,191.2,0.924,702427.4,702427.4,4136,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841639,1933971.00
05/03/2017 16:00,2,7.154,ACTIVE,220.52,365.80,59.981,1493841604,"201051344000983","219011344069620",27.77,42.30,0,320.11,411.48,201.2,192.3,0.937,692880.9,692880.9,4145,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841640,1933972.00
05/03/2017 16:00,2,7.133,ACTIVE,220.29,366.40,59.991,1493841604,"201051344001158","219011344069620",27.61,40.60,0,319.51,412.08,199.5,190.6,0.919,678444.5,678444.5,4155,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841641,1933973.00
