ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 16:00,2,7.123,ACTIVE,220.52,367.60,59.975,1493841604,"201051344000576","219011344069620",27.87,43.00,0,318.61,414.49,201.1,192.2,0.932,693104.3,693104.3,4141,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841642,1933974.00
05/03/2017 16:00,2,6.766,ACTIVE,215.32,367.60,59.981,1493841604,"274151322000087","219011344069620",27.04,59.30,0,328.52,388.04,185.2,176.9,0.707,887653.1,887653.1,4203,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493841642,1933975.00
05/03/2017 16:15,2,1.342,ACTIVE,214.64,347.46,59.986,1493842503,"201051344000645","219011344069620",26.02,42.80,0,318.00,410.28,35.4,32.3,0.292,692007.3,692007.3,4139,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842504,1933976.00
05/03/2017 16:15,2,1.227,ACTIVE,213.06,340.85,59.959,1493842503,"274151322000085","219011344069620",25.27,51.30,0,329.43,385.33,31.4,28.4,0.212,912324.0,912324.0,4118,0,0,0,L,1151911521,0,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842505,1933977.00
05/03/2017 16:15,2,1.357,ACTIVE,214.41,348.96,59.970,1493842503,"201051344000633","219011344069620",26.56,40.20,0,318.61,410.58,36.6,33.4,0.309,678256.1,678256.1,4168,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842506,1933978.00
05/03/2017 16:15,2,1.336,ACTIVE,214.19,347.76,59.975,1493842503,"201051344000469","219011344069620",26.66,37.50,0,315.60,411.48,36.1,33.0,0.301,681253.3,681253.3,4153,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842507,1933979.00
05/03/2017 16:15,2,1.355,ACTIVE,213.74,347.46,59.975,1493842503,"201051344000646","219011344069620",27.06,37.50,0,317.10,415.39,37.2,33.9,0.301,674876.8,674876.8,4162,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842508,1933980.00
05/03/2017 16:15,2,1.299,ACTIVE,212.83,342.65,59.965,1493842503,"274151322000052","219011344069620",26.76,49.80,0,328.52,389.84,35.1,32.0,0.243,945853.5,945853.5,4127,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842509,1933981.00
05/03/2017 16:15,2,1.447,ACTIVE,214.19,348.06,59.981,1493842503,"201051344000585","219011344069620",26.74,39.80,0,317.40,413.89,39.2,35.9,0.318,686063.9,686063.9,4163,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842509,1933982.00
05/03/2017 16:15,2,1.346,ACTIVE,213.96,346.26,59.991,1493842503,"201051344001230","219011344069620",27.02,35.60,0,317.70,414.49,36.8,33.6,0.305,679386.8,679386.8,4158,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842510,1933983.00
05/03/2017 16:15,2,1.342,ACTIVE,214.41,348.66,59.981,1493842503,"201051344000582","219011344069620",26.60,43.20,0,317.40,414.79,36.2,33.0,0.301,669250.0,669250.0,4156,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842511,1933984.00
05/03/2017 16:15,2,1.363,ACTIVE,213.74,346.86,59.975,1493842503,"201051344000955","219011344069620",27.29,40.80,0,317.10,415.09,37.7,34.5,0.309,687791.7,687791.7,4166,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842512,1933985.00
05/03/2017 16:15,2,0.801,ACTIVE,212.83,392.85,59.959,1493842503,"274151322000094","219011344069620",36.52,48.50,0,331.83,462.28,30.1,27.1,0.208,773056.6,773056.6,4261,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842513,1933986.00
05/03/2017 16:15,2,1.365,ACTIVE,214.19,347.46,59.986,1493842503,"201051344000579","219011344069620",27.57,37.00,0,320.41,416.29,38.2,34.9,0.305,698900.4,698900.4,4150,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842514,1933987.00
05/03/2017 16:15,2,1.393,ACTIVE,213.74,346.86,59.975,1493842503,"201051344000890","219011344069620",26.62,37.50,0,317.40,415.39,37.6,34.3,0.301,681658.7,681658.7,4165,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842515,1933988.00
05/03/2017 16:15,2,1.354,ACTIVE,214.19,347.76,59.975,1493842503,"201051344000438","219011344069620",27.02,40.20,0,315.90,415.39,37.1,33.9,0.314,684459.0,684459.0,4157,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842516,1933989.00
05/03/2017 16:15,2,1.330,ACTIVE,214.19,344.15,59.986,1493842503,"201051344000417","219011344069620",17.89,35.60,0,317.40,391.34,24.1,21.4,0.190,640937.5,640937.5,4183,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842517,1933990.00
05/03/2017 16:15,2,1.256,ACTIVE,212.38,341.15,59.975,1493842503,"274151322000083","219011344069620",26.94,49.50,0,327.32,390.14,34.3,31.2,0.239,936303.1,936303.1,4127,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842518,1933991.00
05/03/2017 16:15,2,1.330,ACTIVE,213.29,345.96,59.975,1493842503,"274151322000076","219011344069620",27.37,50.00,0,330.03,392.55,36.8,33.6,0.252,998101.5,998101.5,4126,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842519,1933992.00
05/03/2017 16:15,2,1.344,ACTIVE,213.74,346.56,59.981,1493842503,"201051344000868","219011344069620",26.90,39.00,0,316.80,411.18,36.6,33.4,0.287,679783.8,679783.8,4156,0,0,0,L,1122011218,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842520,1933993.00
05/03/2017 16:15,2,1.301,ACTIVE,212.38,344.76,59.981,1493842503,"274151322000095","219011344069620",27.14,50.80,0,327.62,393.45,35.8,32.6,0.247,988463.3,988463.3,4125,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842520,1933994.00
05/03/2017 16:15,2,1.287,ACTIVE,214.19,345.36,59.981,1493842503,"201051344000988","219011344069620",17.89,37.00,0,319.81,394.95,23.3,20.6,0.194,615878.7,615878.7,4174,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842521,1933995.00
05/03/2017 16:15,2,1.391,ACTIVE,214.19,347.16,59.938,1493842503,"201051344001025","219011344069620",26.56,40.80,0,318.61,414.49,37.5,34.3,0.296,683742.6,683742.6,4167,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842522,1933996.00
05/03/2017 16:15,2,1.318,ACTIVE,213.96,345.96,59.975,1493842503,"201051344000458","219011344069620",27.25,40.80,0,319.21,413.89,36.4,33.2,0.309,691977.3,691977.3,4142,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842523,1933997.00
05/03/2017 16:15,2,1.338,ACTIVE,214.64,348.36,59.975,1493842503,"201051344000853","219011344069620",26.62,39.80,0,321.01,415.69,36.1,33.0,0.305,692493.4,692493.4,4145,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842524,1933998.00
05/03/2017 16:15,2,1.330,ACTIVE,214.19,347.46,59.981,1493842503,"201051344000685","219011344069620",27.06,38.00,0,314.40,415.09,36.5,33.3,0.323,684606.6,684606.6,4165,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842525,1933999.00
05/03/2017 16:15,2,1.350,ACTIVE,214.19,347.46,59.975,1493842503,"201051344000917","219011344069620",27.06,40.80,0,319.21,414.49,37.1,33.9,0.305,681288.9,681288.9,4155,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842526,1934000.00
05/03/2017 16:15,2,1.371,ACTIVE,214.19,347.16,59.949,1493842503,"201051344001145","219011344069620",26.98,37.30,0,320.41,415.99,37.5,34.2,0.296,689163.3,689163.3,4145,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842527,1934001.00
05/03/2017 16:15,2,1.342,ACTIVE,214.19,347.16,59.986,1493842503,"201051344000651","219011344069620",26.64,43.60,0,319.81,413.59,36.2,33.0,0.301,677598.8,677598.8,4165,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842528,1934002.00
05/03/2017 16:15,2,1.238,ACTIVE,212.38,345.36,59.970,1493842503,"274151322000088","219011344069620",26.26,47.50,0,328.82,388.64,32.9,29.9,0.221,897430.9,897430.9,4132,0,0,0,L,1151911521,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842528,1934003.00
05/03/2017 16:15,2,0.857,ACTIVE,213.29,385.03,59.981,1493842503,"274151322000068","219011344069620",35.80,47.30,0,332.13,460.17,31.8,28.8,0.217,773410.6,773410.6,4277,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842529,1934004.00
05/03/2017 16:15,2,1.398,ACTIVE,213.74,346.26,59.965,1493842503,"201051344001135","219011344069620",27.17,43.00,0,319.51,414.19,38.5,35.3,0.301,673255.7,673255.7,4158,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842530,1934005.00
05/03/2017 16:15,2,1.346,ACTIVE,213.74,347.16,59.991,1493842503,"201051344000594","219011344069620",27.49,38.60,0,317.10,413.89,37.5,34.3,0.305,694001.7,694001.7,4155,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842531,1934006.00
05/03/2017 16:15,2,1.393,ACTIVE,214.19,346.26,59.970,1493842503,"201051344001203","219011344069620",26.78,40.20,0,318.61,414.19,37.8,34.6,0.314,682188.1,682188.1,4167,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842532,1934007.00
05/03/2017 16:15,2,1.268,ACTIVE,212.61,340.25,59.970,1493842503,"274151322000054","219011344069620",25.27,49.80,0,328.82,387.14,32.4,29.4,0.221,915429.0,915429.0,4123,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842533,1934008.00
05/03/2017 16:15,2,1.385,ACTIVE,213.96,345.66,60.023,1493842503,"201051344000867","219011344069620",26.80,41.50,0,318.30,410.88,37.7,34.4,0.296,678711.2,678711.2,4168,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842534,1934009.00
05/03/2017 16:15,2,1.314,ACTIVE,213.96,347.46,59.975,1493842503,"201051344001093","219011344069620",27.33,38.20,0,319.81,412.68,36.4,33.2,0.292,681033.4,681033.4,4159,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842535,1934010.00
05/03/2017 16:15,2,1.365,ACTIVE,213.96,347.16,59.975,1493842503,"201051344000900","219011344069620",27.00,40.40,0,318.61,411.48,37.4,34.2,0.301,700124.6,700124.6,4145,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842536,1934011.00
05/03/2017 16:15,2,1.332,ACTIVE,214.19,347.46,60.007,1493842503,"201051344000648","219011344069620",27.10,39.50,0,317.40,411.78,36.6,33.4,0.301,689411.2,689411.2,4146,0,0,0,L,1122011218,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842537,1934012.00
05/03/2017 16:15,2,1.377,ACTIVE,213.96,347.46,59.965,1493842503,"201051344000569","219011344069620",26.56,39.80,0,317.40,410.58,37.1,33.9,0.309,702464.1,702464.1,4137,0,0,0,L,1122011218,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842538,1934013.00
05/03/2017 16:15,2,1.398,ACTIVE,214.19,347.46,59.975,1493842503,"201051344000983","219011344069620",26.94,40.60,0,319.81,411.48,38.1,34.9,0.323,692917.9,692917.9,4146,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842539,1934014.00
05/03/2017 16:15,2,1.369,ACTIVE,213.96,346.86,59.970,1493842503,"201051344001158","219011344069620",26.86,38.20,0,318.30,411.18,37.3,34.0,0.309,678481.4,678481.4,4156,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842540,1934015.00
05/03/2017 16:15,2,1.338,ACTIVE,214.41,348.06,59.970,1493842503,"201051344000576","219011344069620",26.34,41.00,0,318.30,411.48,35.7,32.6,0.296,693140.4,693140.4,4142,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842541,1934016.00
05/03/2017 16:15,2,1.256,ACTIVE,212.61,345.36,59.970,1493842503,"274151322000087","219011344069620",26.46,56.50,0,327.62,387.74,33.7,30.6,0.225,887687.4,887687.4,4204,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493842542,1934017.00
05/03/2017 16:30,2,6.154,ACTIVE,220.06,362.49,60.007,1493843403,"201051344000645","219011344069620",27.57,42.80,0,334.24,405.17,171.9,164.0,0.787,692047.6,692047.6,4140,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843404,1934018.00
05/03/2017 16:30,2,5.877,ACTIVE,215.54,352.57,60.002,1493843403,"274151322000085","219011344069620",25.76,51.50,0,331.83,382.33,153.3,146.0,0.579,912359.9,912359.9,4119,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843405,1934019.00
05/03/2017 16:30,2,6.240,ACTIVE,219.16,363.39,59.996,1493843403,"201051344000633","219011344069620",27.59,40.20,0,333.03,406.07,174.4,166.5,0.822,678297.2,678297.2,4169,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843406,1934020.00
05/03/2017 16:30,2,6.184,ACTIVE,220.29,362.49,60.002,1493843403,"201051344000469","219011344069620",27.55,37.50,0,333.33,406.07,172.5,164.6,0.800,681294.0,681294.0,4154,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843407,1934021.00
05/03/2017 16:30,2,6.512,ACTIVE,218.03,363.09,60.028,1493843403,"201051344000646","219011344069620",27.69,37.80,0,332.73,410.28,182.7,174.4,0.862,674920.1,674920.1,4163,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843408,1934022.00
05/03/2017 16:30,2,5.941,ACTIVE,215.32,354.07,59.991,1493843403,"274151322000052","219011344069620",27.93,49.80,0,330.63,385.93,167.9,160.2,0.667,945893.1,945893.1,4128,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843409,1934023.00
05/03/2017 16:30,2,6.689,ACTIVE,219.16,364.89,59.996,1493843403,"201051344000585","219011344069620",27.61,39.30,0,332.73,409.68,187.0,178.6,0.849,686108.3,686108.3,4164,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843410,1934024.00
05/03/2017 16:30,2,6.381,ACTIVE,217.80,358.88,60.007,1493843403,"201051344001230","219011344069620",28.23,36.00,0,331.23,408.78,182.4,174.1,0.849,679430.2,679430.2,4159,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843411,1934025.00
05/03/2017 16:30,2,6.521,ACTIVE,219.16,361.29,59.996,1493843403,"201051344000582","219011344069620",27.43,43.80,0,333.33,410.28,181.2,173.0,0.840,669293.1,669293.1,4157,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843412,1934026.00
05/03/2017 16:30,2,6.348,ACTIVE,218.03,362.49,59.991,1493843403,"201051344000955","219011344069620",28.33,40.80,0,332.43,409.08,182.2,173.9,0.862,687835.1,687835.1,4167,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843412,1934027.00
05/03/2017 16:30,2,3.926,ACTIVE,215.32,425.91,60.002,1493843403,"274151322000094","219011344069620",38.59,48.80,0,372.11,456.57,153.6,146.3,0.597,773092.9,773092.9,4262,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843413,1934028.00
05/03/2017 16:30,2,6.156,ACTIVE,220.29,363.39,59.991,1493843403,"201051344000579","219011344069620",28.33,37.30,0,334.54,406.97,176.6,168.6,0.818,698942.5,698942.5,4151,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843414,1934029.00
05/03/2017 16:30,2,6.502,ACTIVE,218.03,361.59,59.986,1493843403,"201051344000890","219011344069620",27.69,38.20,0,332.73,409.08,182.4,174.1,0.831,681702.2,681702.2,4166,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843415,1934030.00
05/03/2017 16:30,2,6.373,ACTIVE,218.71,361.59,59.996,1493843403,"201051344000438","219011344069620",28.37,40.80,0,333.63,410.28,182.9,174.6,0.866,684502.8,684502.8,4158,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843416,1934031.00
05/03/2017 16:30,2,6.424,ACTIVE,218.26,355.58,60.018,1493843403,"201051344000417","219011344069620",18.07,36.00,0,332.73,389.84,117.5,111.5,0.557,640965.4,640965.4,4184,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843417,1934032.00
05/03/2017 16:30,2,6.041,ACTIVE,214.87,349.26,60.012,1493843403,"274151322000083","219011344069620",27.55,49.50,0,330.03,386.53,168.5,160.7,0.663,936343.2,936343.2,4128,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843418,1934033.00
05/03/2017 16:30,2,6.186,ACTIVE,216.00,351.97,59.996,1493843403,"274151322000076","219011344069620",28.49,49.30,0,332.13,388.94,178.5,170.4,0.698,998144.1,998144.1,4127,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843419,1934034.00
05/03/2017 16:30,2,6.113,ACTIVE,218.93,361.59,59.996,1493843403,"201051344000868","219011344069620",27.83,40.00,0,333.03,406.07,172.0,164.1,0.782,679825.1,679825.1,4157,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843420,1934035.00
05/03/2017 16:30,2,6.293,ACTIVE,215.09,351.07,59.981,1493843403,"274151322000095","219011344069620",28.07,52.50,0,330.33,389.54,178.8,170.7,0.681,988506.1,988506.1,4126,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843421,1934036.00
05/03/2017 16:30,2,6.166,ACTIVE,220.29,360.08,60.002,1493843403,"201051344000988","219011344069620",18.07,37.30,0,333.03,391.94,112.9,107.1,0.526,615905.6,615905.6,4175,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843421,1934037.00
05/03/2017 16:30,2,6.629,ACTIVE,218.93,362.49,59.959,1493843403,"201051344001025","219011344069620",27.41,41.30,0,333.63,411.18,183.9,175.6,0.826,683786.9,683786.9,4168,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843422,1934038.00
05/03/2017 16:30,2,6.172,ACTIVE,220.06,360.08,59.991,1493843403,"201051344000458","219011344069620",27.77,41.00,0,333.63,406.07,173.6,165.6,0.822,692018.9,692018.9,4143,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843423,1934039.00
05/03/2017 16:30,2,6.193,ACTIVE,220.74,365.19,60.007,1493843403,"201051344000853","219011344069620",27.55,40.40,0,335.14,406.67,172.7,164.8,0.818,692534.8,692534.8,4146,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843424,1934040.00
05/03/2017 16:30,2,6.535,ACTIVE,217.80,363.09,60.002,1493843403,"201051344000685","219011344069620",27.89,39.00,0,332.43,409.38,184.7,176.3,0.893,684651.2,684651.2,4166,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843425,1934041.00
05/03/2017 16:30,2,6.465,ACTIVE,218.93,360.69,59.991,1493843403,"201051344000917","219011344069620",28.09,41.00,0,332.43,409.38,183.9,175.6,0.853,681333.4,681333.4,4156,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843426,1934042.00
05/03/2017 16:30,2,6.529,ACTIVE,218.03,362.79,60.012,1493843403,"201051344001145","219011344069620",28.11,38.20,0,332.73,410.88,186.0,177.6,0.849,689208.3,689208.3,4146,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843427,1934043.00
05/03/2017 16:30,2,6.521,ACTIVE,219.39,363.99,60.034,1493843403,"201051344000651","219011344069620",27.71,44.30,0,333.93,409.08,182.9,174.6,0.835,677643.0,677643.0,4166,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843428,1934044.00
05/03/2017 16:30,2,5.850,ACTIVE,214.64,350.17,60.002,1493843403,"274151322000088","219011344069620",27.08,47.50,0,330.63,384.73,160.4,152.9,0.610,897469.6,897469.6,4133,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843429,1934045.00
05/03/2017 16:30,2,4.053,ACTIVE,216.22,421.70,60.007,1493843403,"274151322000068","219011344069620",37.37,48.30,0,378.12,453.56,154.3,147.0,0.588,773447.7,773447.7,4278,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843430,1934046.00
05/03/2017 16:30,2,6.586,ACTIVE,218.71,362.49,60.002,1493843403,"201051344001135","219011344069620",27.29,43.00,0,333.03,409.38,182.2,173.9,0.840,673299.9,673299.9,4159,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843430,1934047.00
05/03/2017 16:30,2,6.152,ACTIVE,218.48,360.38,59.991,1493843403,"201051344000594","219011344069620",28.39,39.50,0,331.23,408.48,176.9,168.8,0.813,694044.5,694044.5,4156,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843431,1934048.00
05/03/2017 16:30,2,6.502,ACTIVE,219.16,361.59,59.991,1493843403,"201051344001203","219011344069620",27.63,41.00,0,332.73,409.38,181.9,173.6,0.849,682232.3,682232.3,4168,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843432,1934049.00
05/03/2017 16:30,2,5.887,ACTIVE,215.09,362.19,59.996,1493843403,"274151322000054","219011344069620",26.22,49.30,0,330.93,384.43,156.2,148.8,0.597,915466.9,915466.9,4124,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843433,1934050.00
05/03/2017 16:30,2,6.213,ACTIVE,219.16,360.38,60.002,1493843403,"201051344000867","219011344069620",27.55,42.00,0,333.03,406.07,173.3,165.3,0.787,678753.2,678753.2,4169,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843434,1934051.00
05/03/2017 16:30,2,6.344,ACTIVE,219.16,363.09,59.996,1493843403,"201051344001093","219011344069620",27.71,39.30,0,333.03,407.87,178.1,169.9,0.809,681076.8,681076.8,4160,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843435,1934052.00
05/03/2017 16:30,2,6.234,ACTIVE,219.61,363.39,59.996,1493843403,"201051344000900","219011344069620",27.65,41.00,0,333.03,406.37,174.5,166.5,0.791,700166.9,700166.9,4146,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843436,1934053.00
05/03/2017 16:30,2,6.039,ACTIVE,219.61,360.99,60.018,1493843403,"201051344000648","219011344069620",27.97,40.20,0,333.93,406.07,170.9,163.0,0.800,689452.7,689452.7,4147,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843437,1934054.00
05/03/2017 16:30,2,6.152,ACTIVE,219.84,361.89,60.028,1493843403,"201051344000569","219011344069620",27.57,40.80,0,333.03,405.17,171.8,163.8,0.800,702505.8,702505.8,4138,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843438,1934055.00
05/03/2017 16:30,2,6.225,ACTIVE,220.29,364.89,59.996,1493843403,"201051344000983","219011344069620",27.55,41.30,0,332.13,406.07,173.7,165.7,0.813,692960.1,692960.1,4147,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843439,1934056.00
05/03/2017 16:30,2,6.174,ACTIVE,220.29,362.19,59.970,1493843403,"201051344001158","219011344069620",27.61,38.80,0,332.13,405.47,172.7,164.7,0.791,678523.4,678523.4,4157,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843440,1934057.00
05/03/2017 16:30,2,6.176,ACTIVE,220.06,364.89,59.996,1493843403,"201051344000576","219011344069620",27.08,42.00,0,333.03,405.47,169.4,161.6,0.791,693181.8,693181.8,4143,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843441,1934058.00
05/03/2017 16:30,2,5.904,ACTIVE,215.32,357.38,60.007,1493843403,"274151322000087","219011344069620",27.15,58.00,0,331.53,384.43,162.3,154.7,0.610,887727.0,887727.0,4205,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493843442,1934059.00
05/03/2017 16:45,2,5.406,ACTIVE,219.16,360.99,60.007,1493844303,"201051344000645","219011344069620",27.59,42.00,0,320.71,399.16,151.1,143.9,0.694,692085.2,692085.2,4141,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844304,1934060.00
05/03/2017 16:45,2,5.086,ACTIVE,215.09,363.99,60.018,1493844303,"274151322000085","219011344069620",26.20,50.40,0,330.63,378.72,135.0,128.4,0.508,912393.4,912393.4,4120,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844305,1934061.00
05/03/2017 16:45,2,5.369,ACTIVE,218.48,360.99,60.012,1493844303,"201051344000633","219011344069620",28.25,40.20,0,319.21,400.96,153.6,146.3,0.734,678335.3,678335.3,4170,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844306,1934062.00
05/03/2017 16:45,2,5.262,ACTIVE,219.39,361.59,60.002,1493844303,"201051344000469","219011344069620",28.49,37.50,0,317.70,400.66,151.6,144.4,0.720,681331.8,681331.8,4155,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844307,1934063.00
05/03/2017 16:45,2,5.666,ACTIVE,217.13,359.78,60.018,1493844303,"201051344000646","219011344069620",28.37,37.00,0,318.30,404.27,162.8,155.2,0.765,674960.1,674960.1,4164,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844307,1934064.00
05/03/2017 16:45,2,5.176,ACTIVE,215.32,349.56,60.002,1493844303,"274151322000052","219011344069620",28.09,48.80,0,330.63,382.33,147.2,140.2,0.579,945929.6,945929.6,4129,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844308,1934065.00
05/03/2017 16:45,2,5.906,ACTIVE,218.48,359.78,60.012,1493844303,"201051344000585","219011344069620",27.99,39.50,0,320.11,403.67,167.3,159.6,0.787,686149.4,686149.4,4165,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844309,1934066.00
05/03/2017 16:45,2,5.639,ACTIVE,216.90,358.28,60.002,1493844303,"201051344001230","219011344069620",28.59,35.80,0,319.21,401.56,163.3,155.7,0.765,679470.3,679470.3,4160,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844310,1934067.00
05/03/2017 16:45,2,5.637,ACTIVE,218.48,359.48,60.012,1493844303,"201051344000582","219011344069620",28.41,41.80,0,318.00,404.87,162.1,154.6,0.751,669333.1,669333.1,4158,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844311,1934068.00
05/03/2017 16:45,2,5.643,ACTIVE,217.35,359.18,60.018,1493844303,"201051344000955","219011344069620",28.39,40.40,0,318.00,402.77,162.1,154.5,0.769,687874.8,687874.8,4168,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844312,1934069.00
05/03/2017 16:45,2,3.391,ACTIVE,214.87,419.00,59.991,1493844303,"274151322000094","219011344069620",39.04,48.50,0,384.43,446.65,134.4,127.8,0.521,773126.3,773126.3,4263,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844313,1934070.00
05/03/2017 16:45,2,5.342,ACTIVE,219.39,359.78,60.012,1493844303,"201051344000579","219011344069620",28.80,37.80,0,320.71,402.46,155.9,148.6,0.725,698980.9,698980.9,4152,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844314,1934071.00
05/03/2017 16:45,2,5.627,ACTIVE,217.13,358.28,60.002,1493844303,"201051344000890","219011344069620",28.61,37.80,0,319.51,402.77,163.0,155.4,0.747,681742.3,681742.3,4167,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844315,1934072.00
05/03/2017 16:45,2,5.645,ACTIVE,217.58,360.69,60.007,1493844303,"201051344000438","219011344069620",28.57,40.40,0,318.00,404.57,163.4,155.8,0.769,684542.9,684542.9,4159,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844316,1934073.00
05/03/2017 16:45,2,5.527,ACTIVE,217.35,353.47,60.023,1493844303,"201051344000417","219011344069620",18.71,36.00,0,318.61,390.74,104.8,99.3,0.495,640991.1,640991.1,4185,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844317,1934074.00
05/03/2017 16:45,2,5.240,ACTIVE,214.64,348.36,59.996,1493844303,"274151322000083","219011344069620",28.03,49.50,0,329.73,382.93,148.7,141.6,0.610,936379.9,936379.9,4129,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844318,1934075.00
05/03/2017 16:45,2,5.465,ACTIVE,215.54,368.80,60.002,1493844303,"274151322000076","219011344069620",28.39,49.00,0,330.03,384.43,156.9,149.5,0.619,998183.1,998183.1,4128,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844319,1934076.00
05/03/2017 16:45,2,5.412,ACTIVE,218.03,358.28,60.007,1493844303,"201051344000868","219011344069620",27.79,39.80,0,320.11,400.96,152.4,145.2,0.698,679862.9,679862.9,4158,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844319,1934077.00
05/03/2017 16:45,2,5.514,ACTIVE,214.64,369.70,59.991,1493844303,"274151322000095","219011344069620",28.33,51.30,0,330.33,385.03,158.0,150.6,0.601,988545.3,988545.3,4127,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844320,1934078.00
05/03/2017 16:45,2,5.318,ACTIVE,219.16,356.18,60.002,1493844303,"201051344000988","219011344069620",18.51,37.50,0,321.61,397.66,99.7,94.3,0.455,615930.1,615930.1,4176,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844321,1934079.00
05/03/2017 16:45,2,5.803,ACTIVE,218.03,359.18,60.002,1493844303,"201051344001025","219011344069620",28.19,41.00,0,320.41,403.97,165.6,157.9,0.751,683827.6,683827.6,4169,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844322,1934080.00
05/03/2017 16:45,2,5.330,ACTIVE,219.16,360.69,59.986,1493844303,"201051344000458","219011344069620",28.45,40.60,0,320.71,400.66,153.6,146.3,0.725,692056.8,692056.8,4144,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844323,1934081.00
05/03/2017 16:45,2,5.338,ACTIVE,219.61,360.38,59.991,1493844303,"201051344000853","219011344069620",28.25,40.00,0,322.51,400.96,152.6,145.3,0.720,692572.5,692572.5,4147,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844324,1934082.00
05/03/2017 16:45,2,5.727,ACTIVE,217.13,359.78,60.023,1493844303,"201051344000685","219011344069620",28.55,38.60,0,316.80,403.97,165.7,158.0,0.809,684691.7,684691.7,4167,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844325,1934083.00
05/03/2017 16:45,2,5.748,ACTIVE,218.03,359.48,59.970,1493844303,"201051344000917","219011344069620",28.47,40.20,0,318.61,403.97,165.7,158.0,0.778,681374.0,681374.0,4157,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844326,1934084.00
05/03/2017 16:45,2,5.695,ACTIVE,217.13,358.58,60.002,1493844303,"201051344001145","219011344069620",28.94,37.00,0,319.81,403.97,166.9,159.2,0.769,689249.1,689249.1,4147,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844327,1934085.00
05/03/2017 16:45,2,5.752,ACTIVE,218.26,359.78,59.991,1493844303,"201051344000651","219011344069620",28.09,43.40,0,320.11,403.67,163.7,156.1,0.751,677683.2,677683.2,4167,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844328,1934086.00
05/03/2017 16:45,2,5.078,ACTIVE,214.64,347.16,60.012,1493844303,"274151322000088","219011344069620",27.55,47.30,0,330.63,380.22,141.8,134.9,0.535,897504.6,897504.6,4134,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844329,1934087.00
05/03/2017 16:45,2,3.527,ACTIVE,215.54,406.97,59.986,1493844303,"274151322000068","219011344069620",37.81,48.00,0,383.83,445.15,134.9,128.3,0.517,773481.2,773481.2,4279,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844330,1934088.00
05/03/2017 16:45,2,5.678,ACTIVE,217.80,358.88,59.991,1493844303,"201051344001135","219011344069620",28.35,42.80,0,320.41,403.07,162.8,155.3,0.756,673339.9,673339.9,4160,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844331,1934089.00
05/03/2017 16:45,2,5.391,ACTIVE,217.80,358.88,59.991,1493844303,"201051344000594","219011344069620",28.71,38.80,0,317.10,402.77,156.7,149.3,0.725,694083.1,694083.1,4157,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844331,1934090.00
05/03/2017 16:45,2,5.748,ACTIVE,218.26,360.08,59.996,1493844303,"201051344001203","219011344069620",28.17,40.20,0,319.21,403.37,164.0,156.4,0.787,682272.5,682272.5,4169,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844332,1934091.00
05/03/2017 16:45,2,5.107,ACTIVE,214.87,355.88,59.991,1493844303,"274151322000054","219011344069620",26.72,49.30,0,328.22,380.22,138.1,131.4,0.526,915500.9,915500.9,4125,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844333,1934092.00
05/03/2017 16:45,2,5.357,ACTIVE,218.48,357.38,60.023,1493844303,"201051344000867","219011344069620",28.31,41.00,0,320.71,400.36,153.4,146.2,0.703,678791.2,678791.2,4170,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844334,1934093.00
05/03/2017 16:45,2,5.590,ACTIVE,218.26,361.29,59.996,1493844303,"201051344001093","219011344069620",28.29,38.00,0,319.21,403.37,160.1,152.6,0.729,681116.2,681116.2,4161,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844335,1934094.00
05/03/2017 16:45,2,5.361,ACTIVE,218.71,359.18,59.996,1493844303,"201051344000900","219011344069620",28.29,40.60,0,320.41,400.36,153.6,146.3,0.703,700205.0,700205.0,4147,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844336,1934095.00
05/03/2017 16:45,2,5.186,ACTIVE,218.71,359.48,59.975,1493844303,"201051344000648","219011344069620",28.69,39.00,0,318.61,400.66,150.7,143.5,0.716,689490.0,689490.0,4148,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844337,1934096.00
05/03/2017 16:45,2,5.346,ACTIVE,218.93,361.89,60.002,1493844303,"201051344000569","219011344069620",28.01,40.00,0,319.81,400.36,151.6,144.4,0.707,702543.3,702543.3,4139,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844338,1934097.00
05/03/2017 16:45,2,5.428,ACTIVE,218.93,360.99,60.002,1493844303,"201051344000983","219011344069620",27.93,41.00,0,320.11,400.96,153.6,146.3,0.729,692998.1,692998.1,4148,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844339,1934098.00
05/03/2017 16:45,2,5.336,ACTIVE,218.93,358.28,59.991,1493844303,"201051344001158","219011344069620",28.21,38.80,0,320.41,400.06,152.4,145.2,0.712,678561.0,678561.0,4158,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844340,1934099.00
05/03/2017 16:45,2,5.227,ACTIVE,219.16,360.69,59.991,1493844303,"201051344000576","219011344069620",28.25,41.00,0,320.11,400.06,149.5,142.3,0.703,693218.8,693218.8,4144,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844341,1934100.00
05/03/2017 16:45,2,5.100,ACTIVE,214.87,366.70,59.991,1493844303,"274151322000087","219011344069620",27.87,55.80,0,331.23,380.22,143.8,136.8,0.548,887762.5,887762.5,4206,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493844342,1934101.00
05/03/2017 17:00,2,5.246,ACTIVE,218.93,360.08,60.012,1493845203,"201051344000645","219011344069620",28.35,40.00,0,338.14,395.25,150.7,143.5,0.712,692121.3,692121.3,4142,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845204,1934102.00
05/03/2017 17:00,2,5.025,ACTIVE,214.87,351.07,59.981,1493845203,"274151322000085","219011344069620",26.32,50.00,0,332.73,375.41,134.0,127.4,0.517,912425.6,912425.6,4121,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845205,1934103.00
05/03/2017 17:00,2,5.281,ACTIVE,218.48,360.08,59.996,1493845203,"201051344000633","219011344069620",28.41,38.40,0,337.54,396.15,151.8,144.6,0.725,678371.8,678371.8,4171,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845206,1934104.00
05/03/2017 17:00,2,5.221,ACTIVE,219.16,360.69,60.002,1493845203,"201051344000469","219011344069620",28.47,36.30,0,337.54,396.15,150.6,143.4,0.720,681367.9,681367.9,4156,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845207,1934105.00
05/03/2017 17:00,2,5.637,ACTIVE,217.13,360.08,59.986,1493845203,"201051344000646","219011344069620",28.29,37.30,0,332.73,398.56,161.5,153.9,0.765,674999.0,674999.0,4165,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845208,1934106.00
05/03/2017 17:00,2,5.100,ACTIVE,215.09,356.48,59.991,1493845203,"274151322000052","219011344069620",27.97,48.30,0,331.83,379.02,144.4,137.5,0.561,945964.5,945964.5,4130,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845209,1934107.00
05/03/2017 17:00,2,5.887,ACTIVE,218.48,360.08,60.028,1493845203,"201051344000585","219011344069620",27.97,39.00,0,337.54,399.76,166.7,159.0,0.773,686189.4,686189.4,4166,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845210,1934108.00
05/03/2017 17:00,2,5.588,ACTIVE,216.90,357.38,60.034,1493845203,"201051344001230","219011344069620",28.67,34.50,0,332.73,394.05,162.1,154.6,0.765,679509.2,679509.2,4161,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845211,1934109.00
05/03/2017 17:00,2,5.623,ACTIVE,218.26,360.69,59.996,1493845203,"201051344000582","219011344069620",28.33,42.30,0,337.84,400.06,161.3,153.8,0.756,669371.8,669371.8,4159,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845211,1934110.00
05/03/2017 17:00,2,5.613,ACTIVE,217.13,357.98,60.023,1493845203,"201051344000955","219011344069620",28.17,40.00,0,333.33,394.05,160.0,152.5,0.760,687913.4,687913.4,4169,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845212,1934111.00
05/03/2017 17:00,2,3.326,ACTIVE,215.09,429.82,59.986,1493845203,"274151322000094","219011344069620",38.94,47.50,0,388.94,445.45,131.7,125.2,0.513,773158.1,773158.1,4264,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845213,1934112.00
05/03/2017 17:00,2,5.256,ACTIVE,219.39,360.08,60.007,1493845203,"201051344000579","219011344069620",28.94,37.00,0,338.14,397.05,154.1,146.8,0.707,699018.0,699018.0,4153,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845214,1934113.00
05/03/2017 17:00,2,5.730,ACTIVE,217.13,357.98,60.002,1493845203,"201051344000890","219011344069620",28.01,36.00,0,333.93,395.55,162.6,155.0,0.747,681781.3,681781.3,4168,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845215,1934114.00
05/03/2017 17:00,2,5.623,ACTIVE,217.80,359.78,59.949,1493845203,"201051344000438","219011344069620",28.47,39.30,0,337.84,399.46,162.2,154.6,0.765,684581.9,684581.9,4160,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845216,1934115.00
05/03/2017 17:00,2,5.559,ACTIVE,217.58,352.57,60.028,1493845203,"201051344000417","219011344069620",18.63,35.80,0,337.24,379.02,104.8,99.3,0.499,641016.0,641016.0,4186,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845217,1934116.00
