ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 17:00,2,5.150,ACTIVE,214.87,357.08,59.996,1493845203,"274151322000083","219011344069620",28.13,47.80,0,331.53,379.32,146.7,139.6,0.583,936415.2,936415.2,4130,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845218,1934117.00
05/03/2017 17:00,2,5.367,ACTIVE,215.77,367.60,60.018,1493845203,"274151322000076","219011344069620",28.61,47.30,0,332.73,380.52,155.5,148.2,0.610,998220.5,998220.5,4129,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845219,1934118.00
05/03/2017 17:00,2,5.318,ACTIVE,218.26,357.98,60.002,1493845203,"201051344000868","219011344069620",28.03,37.50,0,338.44,395.55,150.9,143.7,0.689,679899.1,679899.1,4159,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845220,1934119.00
05/03/2017 17:00,2,5.438,ACTIVE,214.64,362.19,59.996,1493845203,"274151322000095","219011344069620",28.53,50.00,0,331.83,382.03,156.9,149.5,0.592,988583.0,988583.0,4128,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845220,1934120.00
05/03/2017 17:00,2,5.367,ACTIVE,219.39,355.58,59.996,1493845203,"201051344000988","219011344069620",18.29,36.30,0,338.44,379.62,99.4,94.0,0.455,615953.7,615953.7,4177,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845221,1934121.00
05/03/2017 17:00,2,5.775,ACTIVE,218.03,358.58,60.018,1493845203,"201051344001025","219011344069620",28.17,40.20,0,338.44,399.16,164.7,157.0,0.742,683867.0,683867.0,4170,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845222,1934122.00
05/03/2017 17:00,2,5.354,ACTIVE,219.16,360.38,60.002,1493845203,"201051344000458","219011344069620",28.15,39.50,0,338.14,396.15,152.6,145.4,0.716,692093.3,692093.3,4145,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845223,1934123.00
05/03/2017 17:00,2,5.299,ACTIVE,219.84,360.99,59.991,1493845203,"201051344000853","219011344069620",28.43,39.00,0,338.14,395.25,152.5,145.3,0.720,692608.9,692608.9,4148,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845224,1934124.00
05/03/2017 17:00,2,5.674,ACTIVE,217.35,360.38,59.991,1493845203,"201051344000685","219011344069620",28.67,37.00,0,337.24,398.56,164.7,157.0,0.795,684731.2,684731.2,4168,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845225,1934125.00
05/03/2017 17:00,2,5.736,ACTIVE,218.03,360.08,60.002,1493845203,"201051344000917","219011344069620",28.39,40.80,0,337.54,399.46,164.9,157.3,0.778,681413.4,681413.4,4158,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845226,1934126.00
05/03/2017 17:00,2,5.711,ACTIVE,217.35,359.18,59.981,1493845203,"201051344001145","219011344069620",28.94,36.80,0,338.14,400.06,167.3,159.6,0.769,689289.0,689289.0,4148,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845227,1934127.00
05/03/2017 17:00,2,5.689,ACTIVE,218.48,360.99,59.981,1493845203,"201051344000651","219011344069620",28.35,42.80,0,337.54,399.46,163.4,155.8,0.751,677722.3,677722.3,4168,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845228,1934128.00
05/03/2017 17:00,2,5.010,ACTIVE,214.87,361.59,59.959,1493845203,"274151322000088","219011344069620",27.57,45.80,0,332.13,377.52,139.8,133.0,0.526,897538.2,897538.2,4135,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845229,1934129.00
05/03/2017 17:00,2,3.404,ACTIVE,215.77,431.92,59.996,1493845203,"274151322000068","219011344069620",39.00,47.80,0,393.75,446.65,134.1,127.5,0.508,773513.3,773513.3,4280,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845229,1934130.00
05/03/2017 17:00,2,5.711,ACTIVE,218.03,357.98,60.007,1493845203,"201051344001135","219011344069620",28.17,42.80,0,338.14,397.96,163.0,155.4,0.751,673378.8,673378.8,4161,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845230,1934131.00
05/03/2017 17:00,2,5.295,ACTIVE,217.80,358.28,59.986,1493845203,"201051344000594","219011344069620",28.82,38.20,0,337.24,397.05,154.6,147.3,0.712,694120.2,694120.2,4158,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845232,1934132.00
05/03/2017 17:00,2,5.744,ACTIVE,218.48,360.08,59.986,1493845203,"201051344001203","219011344069620",27.91,39.50,0,338.44,399.46,162.5,154.9,0.760,682311.5,682311.5,4170,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845233,1934133.00
05/03/2017 17:00,2,5.047,ACTIVE,215.09,365.80,59.986,1493845203,"274151322000054","219011344069620",26.90,48.80,0,332.13,377.52,137.3,130.6,0.521,915533.8,915533.8,4126,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845234,1934134.00
05/03/2017 17:00,2,5.338,ACTIVE,218.48,360.08,59.981,1493845203,"201051344000867","219011344069620",28.15,39.50,0,338.44,395.25,152.2,145.0,0.676,678827.6,678827.6,4171,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845235,1934135.00
05/03/2017 17:00,2,5.459,ACTIVE,218.48,359.18,59.986,1493845203,"201051344001093","219011344069620",28.61,37.30,0,338.14,397.96,158.0,150.6,0.729,681154.1,681154.1,4162,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845236,1934136.00
05/03/2017 17:00,2,5.271,ACTIVE,219.16,360.69,59.981,1493845203,"201051344000900","219011344069620",28.67,39.00,0,337.84,396.45,153.1,145.8,0.698,700241.6,700241.6,4148,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845237,1934137.00
05/03/2017 17:00,2,5.188,ACTIVE,218.93,360.99,59.970,1493845203,"201051344000648","219011344069620",28.57,37.80,0,337.84,395.85,150.1,143.0,0.703,689525.9,689525.9,4149,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845238,1934138.00
05/03/2017 17:00,2,5.312,ACTIVE,219.39,360.08,59.991,1493845203,"201051344000569","219011344069620",28.17,39.50,0,337.54,395.85,151.6,144.4,0.716,702579.5,702579.5,4140,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845238,1934139.00
05/03/2017 17:00,2,5.361,ACTIVE,219.39,359.78,59.959,1493845203,"201051344000983","219011344069620",28.25,39.80,0,337.54,396.45,153.4,146.2,0.720,693034.7,693034.7,4149,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845239,1934140.00
05/03/2017 17:00,2,5.285,ACTIVE,219.39,359.78,59.991,1493845203,"201051344001158","219011344069620",28.29,38.20,0,337.24,395.85,151.4,144.2,0.707,678597.2,678597.2,4159,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845240,1934141.00
05/03/2017 17:00,2,5.182,ACTIVE,219.39,360.38,59.981,1493845203,"201051344000576","219011344069620",28.51,38.80,0,337.84,395.55,149.5,142.4,0.694,693254.5,693254.5,4145,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845241,1934142.00
05/03/2017 17:00,2,5.064,ACTIVE,215.32,356.48,59.991,1493845203,"274151322000087","219011344069620",27.67,54.80,0,332.13,378.12,141.8,134.9,0.539,887796.6,887796.6,4207,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493845242,1934143.00
05/03/2017 17:15,2,5.242,ACTIVE,219.39,357.98,60.002,1493846103,"201051344000645","219011344069620",28.31,39.00,0,338.14,395.55,150.2,143.1,0.689,692157.6,692157.6,4143,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846104,1934144.00
05/03/2017 17:15,2,4.998,ACTIVE,215.32,363.99,59.959,1493846103,"274151322000085","219011344069620",26.62,49.30,0,333.33,375.71,134.9,128.2,0.499,912458.0,912458.0,4122,0,0,0,L,1151911521,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846105,1934145.00
05/03/2017 17:15,2,5.180,ACTIVE,218.71,360.38,59.970,1493846103,"201051344000633","219011344069620",29.10,36.80,0,336.34,396.75,152.7,145.4,0.738,678408.5,678408.5,4172,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846106,1934146.00
05/03/2017 17:15,2,5.172,ACTIVE,219.61,361.59,59.970,1493846103,"201051344000469","219011344069620",28.77,35.40,0,337.54,396.15,150.5,143.4,0.689,681404.3,681404.3,4157,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846107,1934147.00
05/03/2017 17:15,2,5.689,ACTIVE,217.80,360.08,59.944,1493846103,"201051344000646","219011344069620",28.53,35.80,0,336.64,400.66,164.3,156.7,0.778,675038.3,675038.3,4166,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846108,1934148.00
05/03/2017 17:15,2,5.062,ACTIVE,215.54,349.26,59.970,1493846103,"274151322000052","219011344069620",28.33,47.50,0,332.43,379.02,145.2,138.2,0.561,945999.4,945999.4,4131,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846109,1934149.00
05/03/2017 17:15,2,5.887,ACTIVE,218.71,360.38,59.970,1493846103,"201051344000585","219011344069620",28.43,37.80,0,337.54,401.26,169.5,161.7,0.791,686230.1,686230.1,4167,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846110,1934150.00
05/03/2017 17:15,2,5.666,ACTIVE,217.58,358.28,59.970,1493846103,"201051344001230","219011344069620",28.71,33.00,0,333.93,396.15,164.8,157.2,0.769,679548.8,679548.8,4162,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846111,1934151.00
05/03/2017 17:15,2,5.701,ACTIVE,218.93,361.29,59.965,1493846103,"201051344000582","219011344069620",28.41,41.30,0,337.54,401.26,164.0,156.4,0.765,669411.2,669411.2,4160,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846112,1934152.00
05/03/2017 17:15,2,5.584,ACTIVE,217.58,358.28,60.002,1493846103,"201051344000955","219011344069620",28.86,39.30,0,337.24,399.76,163.2,155.6,0.778,687952.6,687952.6,4170,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846113,1934153.00
05/03/2017 17:15,2,3.402,ACTIVE,215.32,417.79,59.975,1493846103,"274151322000094","219011344069620",38.41,46.20,0,392.85,447.25,132.7,126.2,0.513,773190.0,773190.0,4265,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846113,1934154.00
05/03/2017 17:15,2,5.205,ACTIVE,219.61,360.38,59.986,1493846103,"201051344000579","219011344069620",29.46,35.20,0,337.54,397.35,155.3,148.0,0.720,699055.4,699055.4,4154,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846114,1934155.00
05/03/2017 17:15,2,5.689,ACTIVE,217.35,357.68,59.986,1493846103,"201051344000890","219011344069620",28.59,35.00,0,337.24,400.06,164.7,157.0,0.751,681820.9,681820.9,4169,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846115,1934156.00
05/03/2017 17:15,2,5.596,ACTIVE,218.26,359.78,59.996,1493846103,"201051344000438","219011344069620",29.04,38.20,0,338.44,401.26,164.7,157.0,0.773,684621.4,684621.4,4161,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846116,1934157.00
05/03/2017 17:15,2,5.580,ACTIVE,217.80,352.87,59.986,1493846103,"201051344000417","219011344069620",18.71,34.80,0,338.14,381.12,105.8,100.2,0.499,641041.3,641041.3,4187,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846117,1934158.00
05/03/2017 17:15,2,5.156,ACTIVE,214.64,367.00,59.981,1493846103,"274151322000083","219011344069620",28.21,46.80,0,332.13,379.32,147.2,140.2,0.579,936450.7,936450.7,4131,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846118,1934159.00
05/03/2017 17:15,2,5.350,ACTIVE,215.77,368.20,59.965,1493846103,"274151322000076","219011344069620",28.61,47.00,0,333.33,381.73,154.8,147.5,0.610,998258.0,998258.0,4130,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846119,1934160.00
05/03/2017 17:15,2,5.209,ACTIVE,218.48,360.69,59.996,1493846103,"201051344000868","219011344069620",28.47,36.80,0,338.14,396.45,150.2,143.0,0.685,679935.5,679935.5,4160,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846120,1934161.00
05/03/2017 17:15,2,5.393,ACTIVE,214.87,351.67,59.981,1493846103,"274151322000095","219011344069620",28.77,48.80,0,331.83,382.03,156.9,149.5,0.592,988621.0,988621.0,4129,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846121,1934162.00
05/03/2017 17:15,2,5.209,ACTIVE,219.39,356.48,59.981,1493846103,"201051344000988","219011344069620",18.75,35.40,0,337.84,380.82,99.0,93.6,0.455,615977.5,615977.5,4178,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846122,1934163.00
05/03/2017 17:15,2,5.836,ACTIVE,218.48,359.48,59.970,1493846103,"201051344001025","219011344069620",28.11,39.00,0,338.74,401.26,166.2,158.5,0.742,683907.1,683907.1,4171,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846123,1934164.00
05/03/2017 17:15,2,5.201,ACTIVE,219.39,360.69,59.986,1493846103,"201051344000458","219011344069620",28.86,38.80,0,338.44,396.75,152.0,144.8,0.742,692130.2,692130.2,4146,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846123,1934165.00
05/03/2017 17:15,2,5.262,ACTIVE,219.84,361.59,59.975,1493846103,"201051344000853","219011344069620",28.23,37.00,0,339.95,397.35,150.4,143.3,0.712,692645.5,692645.5,4149,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846124,1934166.00
05/03/2017 17:15,2,5.709,ACTIVE,217.58,359.48,59.986,1493846103,"201051344000685","219011344069620",28.77,35.60,0,338.14,401.56,166.3,158.6,0.809,684771.3,684771.3,4169,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846125,1934167.00
05/03/2017 17:15,2,5.732,ACTIVE,218.48,359.18,59.949,1493846103,"201051344000917","219011344069620",28.71,39.30,0,337.84,401.56,166.6,158.9,0.787,681453.5,681453.5,4159,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846126,1934168.00
05/03/2017 17:15,2,5.701,ACTIVE,217.58,357.98,59.975,1493846103,"201051344001145","219011344069620",29.12,34.50,0,338.14,401.56,168.1,160.3,0.769,689329.6,689329.6,4149,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846127,1934169.00
05/03/2017 17:15,2,5.734,ACTIVE,218.71,360.69,59.986,1493846103,"201051344000651","219011344069620",28.25,42.50,0,337.54,400.66,164.2,156.5,0.742,677762.1,677762.1,4169,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846128,1934170.00
05/03/2017 17:15,2,4.920,ACTIVE,215.09,358.88,59.991,1493846103,"274151322000088","219011344069620",27.71,45.30,0,331.83,377.82,138.1,131.4,0.521,897571.7,897571.7,4136,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846129,1934171.00
05/03/2017 17:15,2,3.340,ACTIVE,216.00,419.30,59.991,1493846103,"274151322000068","219011344069620",39.02,47.00,0,392.85,446.95,132.7,126.2,0.504,773545.4,773545.4,4281,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846130,1934172.00
05/03/2017 17:15,2,5.637,ACTIVE,218.26,358.28,59.981,1493846103,"201051344001135","219011344069620",28.57,41.50,0,338.74,400.36,163.0,155.4,0.751,673418.3,673418.3,4162,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846131,1934173.00
05/03/2017 17:15,2,5.238,ACTIVE,218.03,357.98,59.986,1493846103,"201051344000594","219011344069620",29.08,36.50,0,337.24,398.56,154.3,147.0,0.712,694157.6,694157.6,4159,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846132,1934174.00
05/03/2017 17:15,2,5.617,ACTIVE,218.71,359.18,59.991,1493846103,"201051344001203","219011344069620",28.65,38.00,0,338.44,400.36,162.9,155.4,0.765,682351.0,682351.0,4171,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846133,1934175.00
05/03/2017 17:15,2,4.963,ACTIVE,215.09,347.46,59.975,1493846103,"274151322000054","219011344069620",26.96,46.80,0,331.83,377.82,135.5,128.9,0.508,915566.8,915566.8,4127,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846134,1934176.00
05/03/2017 17:15,2,5.223,ACTIVE,218.71,358.28,59.970,1493846103,"201051344000867","219011344069620",28.43,38.60,0,337.84,396.45,150.4,143.2,0.685,678864.3,678864.3,4172,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846135,1934177.00
05/03/2017 17:15,2,5.426,ACTIVE,218.48,358.58,59.949,1493846103,"201051344001093","219011344069620",28.90,36.00,0,337.84,399.16,158.8,151.4,0.720,681192.6,681192.6,4163,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846135,1934178.00
05/03/2017 17:15,2,5.205,ACTIVE,219.16,360.08,59.986,1493846103,"201051344000900","219011344069620",28.49,37.50,0,337.54,396.15,150.2,143.0,0.676,700278.4,700278.4,4149,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846137,1934179.00
05/03/2017 17:15,2,5.057,ACTIVE,219.16,360.08,59.981,1493846103,"201051344000648","219011344069620",28.80,36.30,0,338.44,396.15,147.6,140.5,0.689,689562.0,689562.0,4150,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846137,1934180.00
05/03/2017 17:15,2,5.102,ACTIVE,219.16,360.99,59.981,1493846103,"201051344000569","219011344069620",28.71,37.80,0,337.54,395.85,148.3,141.2,0.694,702615.9,702615.9,4141,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846138,1934181.00
05/03/2017 17:15,2,5.178,ACTIVE,219.39,360.69,59.981,1493846103,"201051344000983","219011344069620",28.67,38.20,0,337.54,396.75,150.3,143.1,0.689,693071.5,693071.5,4150,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846139,1934182.00
05/03/2017 17:15,2,5.207,ACTIVE,219.39,360.99,59.991,1493846103,"201051344001158","219011344069620",28.33,36.00,0,337.24,396.45,149.3,142.2,0.698,678633.6,678633.6,4160,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846140,1934183.00
05/03/2017 17:15,2,5.066,ACTIVE,219.39,359.78,59.996,1493846103,"201051344000576","219011344069620",28.49,37.80,0,337.24,395.85,146.2,139.2,0.681,693290.4,693290.4,4146,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846141,1934184.00
05/03/2017 17:15,2,4.953,ACTIVE,215.32,348.66,59.981,1493846103,"274151322000087","219011344069620",27.89,54.30,0,332.13,377.82,139.9,133.1,0.526,887830.7,887830.7,4208,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493846142,1934185.00
05/03/2017 17:30,2,4.170,ACTIVE,218.71,355.58,59.975,1493847004,"201051344000645","219011344069620",28.80,36.50,0,318.61,395.25,121.6,115.4,0.557,692187.0,692187.0,4144,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847005,1934186.00
05/03/2017 17:30,2,3.975,ACTIVE,214.87,346.56,59.981,1493847004,"274151322000085","219011344069620",27.51,44.80,0,329.13,379.02,110.8,105.0,0.420,912484.4,912484.4,4123,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847006,1934187.00
05/03/2017 17:30,2,4.248,ACTIVE,218.48,357.38,59.970,1493847004,"201051344000633","219011344069620",28.82,33.80,0,318.91,396.15,124.0,117.7,0.592,678438.4,678438.4,4173,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847007,1934188.00
05/03/2017 17:30,2,4.166,ACTIVE,218.93,356.78,59.986,1493847004,"201051344000469","219011344069620",29.10,31.80,0,317.40,394.65,122.8,116.6,0.588,681433.7,681433.7,4158,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847008,1934189.00
05/03/2017 17:30,2,4.643,ACTIVE,216.90,355.58,59.981,1493847004,"201051344000646","219011344069620",29.24,32.20,0,317.40,394.35,137.4,130.7,0.654,675070.8,675070.8,4167,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847009,1934190.00
05/03/2017 17:30,2,4.035,ACTIVE,214.87,345.06,59.981,1493847004,"274151322000052","219011344069620",29.18,42.00,0,327.92,377.82,119.2,113.1,0.464,946028.0,946028.0,4132,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847010,1934191.00
05/03/2017 17:30,2,4.852,ACTIVE,218.03,357.08,59.991,1493847004,"201051344000585","219011344069620",29.18,34.50,0,317.40,398.86,143.4,136.5,0.667,686263.8,686263.8,4168,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847011,1934192.00
05/03/2017 17:30,2,4.617,ACTIVE,216.67,354.07,60.007,1493847004,"201051344001230","219011344069620",29.24,31.30,0,319.51,393.15,136.7,130.0,0.623,679581.1,679581.1,4163,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847012,1934193.00
05/03/2017 17:30,2,4.707,ACTIVE,218.03,355.88,59.975,1493847004,"201051344000582","219011344069620",28.71,38.80,0,316.50,398.56,136.9,130.2,0.632,669443.4,669443.4,4161,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847013,1934194.00
05/03/2017 17:30,2,4.562,ACTIVE,217.13,354.37,60.018,1493847004,"201051344000955","219011344069620",29.52,35.60,0,317.40,393.15,136.5,129.8,0.645,687984.8,687984.8,4171,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847014,1934195.00
05/03/2017 17:30,2,2.748,ACTIVE,214.87,414.79,59.970,1493847004,"274151322000094","219011344069620",38.74,43.00,0,333.63,453.86,107.0,101.3,0.407,773215.7,773215.7,4266,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847015,1934196.00
05/03/2017 17:30,2,4.234,ACTIVE,218.93,358.88,59.970,1493847004,"201051344000579","219011344069620",29.60,31.80,0,321.01,396.75,127.0,120.7,0.588,699085.9,699085.9,4155,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847016,1934197.00
05/03/2017 17:30,2,4.682,ACTIVE,217.13,354.67,59.970,1493847004,"201051344000890","219011344069620",29.08,32.40,0,318.30,394.35,137.9,131.2,0.628,681853.4,681853.4,4170,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847017,1934198.00
05/03/2017 17:30,2,4.611,ACTIVE,217.58,356.48,59.975,1493847004,"201051344000438","219011344069620",29.56,34.80,0,317.70,398.56,138.0,131.3,0.654,684653.9,684653.9,4162,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847017,1934199.00
05/03/2017 17:30,2,4.590,ACTIVE,217.35,350.47,59.970,1493847004,"201051344000417","219011344069620",19.14,31.80,0,317.70,390.14,89.0,84.0,0.420,641062.1,641062.1,4188,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847018,1934200.00
05/03/2017 17:30,2,4.125,ACTIVE,214.41,350.17,59.954,1493847004,"274151322000083","219011344069620",29.12,42.30,0,327.92,378.12,121.6,115.4,0.477,936479.6,936479.6,4132,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847019,1934201.00
05/03/2017 17:30,2,4.277,ACTIVE,215.54,359.18,59.965,1493847004,"274151322000076","219011344069620",29.70,42.30,0,329.43,379.62,128.6,122.2,0.486,998288.5,998288.5,4131,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847020,1934202.00
05/03/2017 17:30,2,4.232,ACTIVE,217.80,356.18,59.970,1493847004,"201051344000868","219011344069620",28.75,33.00,0,317.70,394.35,123.2,117.0,0.561,679965.0,679965.0,4161,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847021,1934203.00
05/03/2017 17:30,2,4.381,ACTIVE,214.41,346.56,59.959,1493847004,"274151322000095","219011344069620",29.36,44.80,0,328.82,379.92,130.3,123.8,0.499,988651.8,988651.8,4130,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847022,1934204.00
05/03/2017 17:30,2,4.213,ACTIVE,218.03,351.97,60.002,1493847004,"201051344000988","219011344069620",19.14,31.80,0,321.01,397.66,81.7,76.9,0.384,615996.7,615996.7,4179,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847023,1934205.00
05/03/2017 17:30,2,4.818,ACTIVE,217.58,354.97,59.959,1493847004,"201051344001025","219011344069620",28.90,36.00,0,317.40,397.05,141.0,134.2,0.641,683940.0,683940.0,4172,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847024,1934206.00
05/03/2017 17:30,2,4.191,ACTIVE,217.80,354.07,59.965,1493847004,"201051344000458","219011344069620",29.38,35.20,0,318.00,394.65,124.8,118.5,0.601,692160.0,692160.0,4147,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847025,1934207.00
05/03/2017 17:30,2,4.242,ACTIVE,218.48,355.58,59.996,1493847004,"201051344000853","219011344069620",28.94,33.80,0,322.51,396.45,124.4,118.2,0.583,692675.1,692675.1,4150,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847026,1934208.00
05/03/2017 17:30,2,4.641,ACTIVE,216.90,355.58,59.975,1493847004,"201051344000685","219011344069620",29.72,33.50,0,317.10,398.26,139.7,132.9,0.676,684804.0,684804.0,4170,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847026,1934209.00
05/03/2017 17:30,2,4.783,ACTIVE,217.58,355.58,59.970,1493847004,"201051344000917","219011344069620",28.94,36.30,0,318.61,399.46,140.2,133.4,0.663,681486.4,681486.4,4160,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847027,1934210.00
05/03/2017 17:30,2,4.750,ACTIVE,216.90,354.97,59.970,1493847004,"201051344001145","219011344069620",29.46,32.20,0,318.91,397.96,141.7,134.8,0.654,689362.8,689362.8,4150,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847028,1934211.00
05/03/2017 17:30,2,4.689,ACTIVE,217.80,355.28,59.970,1493847004,"201051344000651","219011344069620",29.34,38.80,0,318.91,397.96,139.2,132.5,0.641,677794.6,677794.6,4170,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847029,1934212.00
05/03/2017 17:30,2,3.945,ACTIVE,214.19,360.69,59.965,1493847004,"274151322000088","219011344069620",28.61,40.40,0,328.52,379.02,114.2,108.3,0.424,897598.8,897598.8,4137,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847030,1934213.00
05/03/2017 17:30,2,2.688,ACTIVE,215.09,433.12,59.975,1493847004,"274151322000068","219011344069620",40.16,42.50,0,394.35,452.66,108.5,102.8,0.407,773571.2,773571.2,4282,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847031,1934214.00
05/03/2017 17:30,2,4.668,ACTIVE,217.35,354.37,59.975,1493847004,"201051344001135","219011344069620",29.36,38.00,0,318.91,396.15,138.9,132.1,0.645,673450.7,673450.7,4163,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847032,1934215.00
05/03/2017 17:30,2,4.270,ACTIVE,216.67,353.77,59.970,1493847004,"201051344000594","219011344069620",29.44,33.00,0,316.50,394.65,127.3,120.9,0.592,694187.8,694187.8,4160,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847033,1934216.00
05/03/2017 17:30,2,4.703,ACTIVE,217.80,355.88,59.970,1493847004,"201051344001203","219011344069620",29.04,36.30,0,316.50,397.66,138.3,131.6,0.645,682383.2,682383.2,4172,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847034,1934217.00
05/03/2017 17:30,2,4.018,ACTIVE,214.41,352.57,59.975,1493847004,"274151322000054","219011344069620",27.91,42.30,0,327.32,379.62,113.5,107.7,0.433,915593.4,915593.4,4128,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847035,1934218.00
05/03/2017 17:30,2,4.191,ACTIVE,217.35,353.17,59.965,1493847004,"201051344000867","219011344069620",29.36,35.40,0,319.21,393.15,124.6,118.3,0.566,678893.8,678893.8,4173,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847036,1934219.00
05/03/2017 17:30,2,4.555,ACTIVE,217.80,355.28,59.970,1493847004,"201051344001093","219011344069620",29.06,33.00,0,318.30,396.15,134.1,127.5,0.614,681223.9,681223.9,4164,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847037,1934220.00
05/03/2017 17:30,2,4.191,ACTIVE,217.80,355.58,59.959,1493847004,"201051344000900","219011344069620",29.32,35.00,0,319.51,395.55,124.5,118.2,0.575,700307.9,700307.9,4150,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847037,1934221.00
05/03/2017 17:30,2,4.174,ACTIVE,217.80,355.28,59.970,1493847004,"201051344000648","219011344069620",28.92,34.50,0,318.61,396.45,122.3,116.1,0.579,689590.9,689590.9,4151,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847038,1934222.00
05/03/2017 17:30,2,4.219,ACTIVE,217.80,355.28,60.002,1493847004,"201051344000569","219011344069620",29.02,34.30,0,318.30,395.25,124.0,117.7,0.588,702645.1,702645.1,4142,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847039,1934223.00
05/03/2017 17:30,2,4.240,ACTIVE,218.03,355.58,60.018,1493847004,"201051344000983","219011344069620",29.32,34.80,0,320.71,395.25,126.0,119.6,0.601,693101.3,693101.3,4151,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847040,1934224.00
05/03/2017 17:30,2,4.252,ACTIVE,218.03,355.28,59.970,1493847004,"201051344001158","219011344069620",29.02,32.40,0,319.21,393.75,125.0,118.7,0.583,678663.1,678663.1,4161,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847041,1934225.00
05/03/2017 17:30,2,4.182,ACTIVE,218.26,355.58,59.975,1493847004,"201051344000576","219011344069620",28.65,35.40,0,319.21,397.66,121.3,115.2,0.570,693319.1,693319.1,4147,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847042,1934226.00
05/03/2017 17:30,2,4.031,ACTIVE,214.64,355.88,59.975,1493847004,"274151322000087","219011344069620",28.77,50.40,0,327.92,379.02,117.4,111.4,0.438,887858.3,887858.3,4209,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847043,1934227.00
05/03/2017 17:45,2,3.055,ACTIVE,216.45,349.86,59.959,1493847903,"201051344000645","219011344069620",28.49,35.40,0,319.21,394.05,88.1,83.1,0.407,692213.5,692213.5,4145,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847904,1934228.00
05/03/2017 17:45,2,2.721,ACTIVE,213.96,359.18,59.965,1493847903,"274151322000085","219011344069620",27.83,42.80,0,329.43,379.32,76.8,72.2,0.539,912508.5,912508.5,4124,0,0,0,L,1151911521,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847905,1934229.00
05/03/2017 17:45,2,3.182,ACTIVE,216.22,351.07,59.970,1493847903,"201051344000633","219011344069620",29.14,32.40,0,318.91,395.55,94.0,88.8,0.446,678465.5,678465.5,4174,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847906,1934230.00
05/03/2017 17:45,2,3.238,ACTIVE,216.67,350.47,59.970,1493847903,"201051344000469","219011344069620",28.88,30.80,0,316.50,394.95,94.8,89.5,0.455,681460.4,681460.4,4159,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847907,1934231.00
05/03/2017 17:45,2,3.615,ACTIVE,216.22,351.97,59.970,1493847903,"201051344000646","219011344069620",28.98,30.80,0,318.00,389.84,106.2,100.5,0.499,675100.8,675100.8,4168,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847908,1934232.00
05/03/2017 17:45,2,3.072,ACTIVE,213.74,346.56,59.965,1493847903,"274151322000052","219011344069620",29.06,40.40,0,327.92,378.72,90.4,85.3,0.345,946053.8,946053.8,4133,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847909,1934233.00
05/03/2017 17:45,2,3.963,ACTIVE,217.13,353.47,59.970,1493847903,"201051344000585","219011344069620",28.92,33.00,0,321.61,389.54,116.0,110.1,0.544,686295.2,686295.2,4169,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847910,1934234.00
05/03/2017 17:45,2,3.676,ACTIVE,216.22,350.77,59.970,1493847903,"201051344001230","219011344069620",29.58,30.50,0,318.30,388.64,110.2,104.4,0.526,679611.0,679611.0,4164,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847911,1934235.00
05/03/2017 17:45,2,3.766,ACTIVE,217.35,354.07,59.991,1493847903,"201051344000582","219011344069620",29.06,37.50,0,317.10,392.55,110.9,105.1,0.513,669473.2,669473.2,4162,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847912,1934236.00
05/03/2017 17:45,2,3.695,ACTIVE,216.22,351.07,59.954,1493847903,"201051344000955","219011344069620",29.50,34.30,0,318.30,389.54,110.5,104.7,0.526,688014.4,688014.4,4172,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847913,1934237.00
05/03/2017 17:45,2,2.176,ACTIVE,214.19,412.38,59.965,1493847903,"274151322000094","219011344069620",38.70,40.60,0,334.54,450.56,84.9,80.1,0.323,773238.7,773238.7,4267,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847913,1934238.00
05/03/2017 17:45,2,3.348,ACTIVE,216.67,350.77,59.970,1493847903,"201051344000579","219011344069620",29.14,30.00,0,319.21,395.85,98.8,93.5,0.460,699113.4,699113.4,4156,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847914,1934239.00
05/03/2017 17:45,2,3.666,ACTIVE,216.22,352.27,59.970,1493847903,"201051344000890","219011344069620",29.18,31.30,0,319.21,389.84,108.3,102.6,0.491,681883.4,681883.4,4171,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847915,1934240.00
05/03/2017 17:45,2,3.578,ACTIVE,216.90,352.57,59.981,1493847903,"201051344000438","219011344069620",29.46,34.30,0,316.50,391.34,106.8,101.1,0.504,684683.9,684683.9,4163,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847916,1934241.00
05/03/2017 17:45,2,3.518,ACTIVE,216.22,357.68,59.981,1493847903,"201051344000417","219011344069620",18.94,30.00,0,317.40,391.94,67.5,63.3,0.566,641081.2,641081.2,4189,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847917,1934242.00
05/03/2017 17:45,2,3.072,ACTIVE,213.51,355.28,59.981,1493847903,"274151322000083","219011344069620",29.02,40.60,0,327.92,377.52,90.3,85.2,0.358,936505.8,936505.8,4133,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847918,1934243.00
05/03/2017 17:45,2,3.100,ACTIVE,214.41,345.36,59.970,1493847903,"274151322000076","219011344069620",29.62,39.80,0,328.82,378.42,92.8,87.7,0.362,998316.1,998316.1,4132,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847919,1934244.00
05/03/2017 17:45,2,2.779,ACTIVE,215.32,347.16,59.981,1493847903,"201051344000868","219011344069620",28.90,32.20,0,318.61,391.34,81.4,76.6,0.376,679991.5,679991.5,4162,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847920,1934245.00
05/03/2017 17:45,2,2.973,ACTIVE,213.51,347.46,59.965,1493847903,"274151322000095","219011344069620",29.20,43.20,0,329.13,377.82,87.8,82.9,0.327,988679.8,988679.8,4131,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847921,1934246.00
05/03/2017 17:45,2,2.754,ACTIVE,216.00,354.37,59.996,1493847903,"201051344000988","219011344069620",18.75,29.00,0,319.81,398.86,52.3,48.5,0.438,616014.1,616014.1,4180,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847922,1934247.00
05/03/2017 17:45,2,3.076,ACTIVE,216.22,348.96,59.959,1493847903,"201051344001025","219011344069620",28.98,34.30,0,318.91,390.74,90.4,85.3,0.407,683970.5,683970.5,4173,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847922,1934248.00
05/03/2017 17:45,2,2.682,ACTIVE,215.77,348.36,59.970,1493847903,"201051344000458","219011344069620",28.75,34.30,0,318.91,394.05,78.1,73.5,0.376,692186.8,692186.8,4148,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847923,1934249.00
05/03/2017 17:45,2,2.654,ACTIVE,216.22,354.67,59.981,1493847903,"201051344000853","219011344069620",28.45,32.20,0,320.41,398.26,76.5,71.9,0.645,692701.8,692701.8,4151,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847924,1934250.00
05/03/2017 17:45,2,2.918,ACTIVE,215.77,349.86,59.981,1493847903,"201051344000685","219011344069620",28.80,33.00,0,317.10,391.94,85.1,80.2,0.415,684834.2,684834.2,4171,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847925,1934251.00
05/03/2017 17:45,2,2.883,ACTIVE,216.00,350.17,59.981,1493847903,"201051344000917","219011344069620",28.86,35.20,0,318.61,391.64,84.3,79.4,0.393,681516.7,681516.7,4161,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847926,1934252.00
05/03/2017 17:45,2,2.848,ACTIVE,215.54,349.56,59.986,1493847903,"201051344001145","219011344069620",29.28,31.30,0,317.70,391.64,84.5,79.7,0.384,689393.3,689393.3,4151,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847927,1934253.00
05/03/2017 17:45,2,2.854,ACTIVE,216.22,349.26,59.975,1493847903,"201051344000651","219011344069620",28.65,37.80,0,318.61,391.94,82.8,78.0,0.380,677824.6,677824.6,4171,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847928,1934254.00
05/03/2017 17:45,2,2.359,ACTIVE,213.06,359.18,59.981,1493847903,"274151322000088","219011344069620",28.15,38.40,0,330.03,379.62,67.2,63.0,0.464,897623.1,897623.1,4138,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847929,1934255.00
05/03/2017 17:45,2,1.588,ACTIVE,214.19,433.42,59.975,1493847903,"274151322000068","219011344069620",39.34,40.60,0,334.54,454.16,64.1,59.9,0.455,773594.4,773594.4,4283,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847930,1934256.00
05/03/2017 17:45,2,2.930,ACTIVE,215.77,348.06,60.007,1493847903,"201051344001135","219011344069620",28.63,36.00,0,317.40,390.44,85.0,80.1,0.398,673480.6,673480.6,4164,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847931,1934257.00
05/03/2017 17:45,2,2.791,ACTIVE,215.09,350.47,59.986,1493847903,"201051344000594","219011344069620",29.34,32.00,0,315.90,391.34,83.0,78.2,0.371,694215.0,694215.0,4161,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847931,1934258.00
05/03/2017 17:45,2,3.164,ACTIVE,216.45,349.56,59.981,1493847903,"201051344001203","219011344069620",28.31,35.20,0,318.30,391.64,90.8,85.7,0.433,682412.9,682412.9,4173,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847932,1934259.00
