ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 17:45,2,2.697,ACTIVE,213.29,358.88,59.975,1493847903,"274151322000054","219011344069620",27.51,40.20,0,329.43,379.62,75.1,70.5,0.504,915617.6,915617.6,4129,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847933,1934260.00
05/03/2017 17:45,2,3.211,ACTIVE,216.22,349.26,59.996,1493847903,"201051344000867","219011344069620",29.16,33.50,0,318.30,390.74,94.9,89.6,0.438,678920.5,678920.5,4174,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847934,1934261.00
05/03/2017 17:45,2,3.482,ACTIVE,216.90,352.57,59.991,1493847903,"201051344001093","219011344069620",29.34,32.80,0,318.00,390.74,103.5,97.9,0.473,681252.7,681252.7,4165,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847935,1934262.00
05/03/2017 17:45,2,3.578,ACTIVE,216.67,351.37,59.975,1493847903,"201051344000900","219011344069620",28.65,34.00,0,317.70,393.15,103.9,98.3,0.482,700334.5,700334.5,4151,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847937,1934263.00
05/03/2017 17:45,2,3.557,ACTIVE,216.90,351.97,59.970,1493847903,"201051344000648","219011344069620",29.00,32.60,0,317.10,393.15,104.6,99.0,0.495,689617.0,689617.0,4152,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847938,1934264.00
05/03/2017 17:45,2,3.668,ACTIVE,216.90,352.87,59.991,1493847903,"201051344000569","219011344069620",29.18,33.00,0,316.20,393.15,108.4,102.7,0.517,702671.5,702671.5,4143,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847938,1934265.00
05/03/2017 17:45,2,3.801,ACTIVE,217.13,352.57,59.975,1493847903,"201051344000983","219011344069620",29.06,33.30,0,320.11,392.55,112.0,106.1,0.530,693128.1,693128.1,4152,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847939,1934266.00
05/03/2017 17:45,2,3.801,ACTIVE,217.35,353.47,59.991,1493847903,"201051344001158","219011344069620",28.98,31.00,0,319.21,393.45,111.6,105.8,0.526,678689.7,678689.7,4162,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847940,1934267.00
05/03/2017 17:45,2,3.723,ACTIVE,217.35,354.67,59.986,1493847903,"201051344000576","219011344069620",29.04,34.30,0,318.61,395.25,109.5,103.7,0.517,693344.9,693344.9,4148,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847941,1934268.00
05/03/2017 17:45,2,3.633,ACTIVE,214.19,354.97,59.965,1493847903,"274151322000087","219011344069620",28.55,47.50,0,329.43,377.82,105.0,99.5,0.398,887883.1,887883.1,4210,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493847942,1934269.00
05/03/2017 18:00,2,3.027,ACTIVE,216.67,349.56,60.002,1493848803,"201051344000645","219011344069620",28.75,34.50,0,317.70,391.94,88.2,83.2,0.411,692234.1,692234.1,4146,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848805,1934270.00
05/03/2017 18:00,2,2.885,ACTIVE,214.19,349.86,59.991,1493848803,"274151322000085","219011344069620",27.85,40.20,0,329.13,379.92,81.3,76.6,0.305,912527.3,912527.3,4125,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848805,1934271.00
05/03/2017 18:00,2,3.045,ACTIVE,216.45,350.17,59.991,1493848803,"201051344000633","219011344069620",29.32,30.80,0,318.61,392.85,90.4,85.3,0.424,678486.6,678486.6,4175,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848806,1934272.00
05/03/2017 18:00,2,3.023,ACTIVE,216.90,349.86,59.959,1493848803,"201051344000469","219011344069620",29.04,29.80,0,315.90,394.05,89.0,84.0,0.424,681481.2,681481.2,4160,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848807,1934273.00
05/03/2017 18:00,2,3.576,ACTIVE,216.00,351.97,59.959,1493848803,"201051344000646","219011344069620",29.14,30.30,0,317.70,390.74,105.6,100.0,0.499,675125.2,675125.2,4169,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848808,1934274.00
05/03/2017 18:00,2,2.916,ACTIVE,213.74,349.86,59.981,1493848803,"274151322000052","219011344069620",29.16,38.20,0,327.92,378.42,86.1,81.2,0.331,946073.9,946073.9,4134,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848809,1934275.00
05/03/2017 18:00,2,3.775,ACTIVE,216.90,352.27,60.007,1493848803,"201051344000585","219011344069620",29.18,32.00,0,319.81,391.04,111.6,105.8,0.521,686320.9,686320.9,4170,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848810,1934276.00
05/03/2017 18:00,2,3.533,ACTIVE,216.00,349.26,59.981,1493848803,"201051344001230","219011344069620",29.22,29.50,0,317.10,389.54,104.5,99.0,0.495,679635.1,679635.1,4165,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848811,1934277.00
05/03/2017 18:00,2,3.611,ACTIVE,216.90,352.57,59.996,1493848803,"201051344000582","219011344069620",28.67,36.30,0,317.70,392.25,104.9,99.3,0.486,669497.4,669497.4,4163,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848812,1934278.00
05/03/2017 18:00,2,1.961,ACTIVE,213.96,430.12,59.991,1493848803,"274151322000094","219011344069620",38.78,38.20,0,334.24,464.98,76.3,71.8,0.535,773256.6,773256.6,4268,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848814,1934279.00
05/03/2017 18:00,2,3.039,ACTIVE,216.67,349.86,59.996,1493848803,"201051344000579","219011344069620",29.82,29.50,0,318.91,395.55,91.8,86.7,0.424,699134.9,699134.9,4157,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848815,1934280.00
05/03/2017 18:00,2,3.594,ACTIVE,216.00,350.77,59.996,1493848803,"201051344000890","219011344069620",29.02,30.50,0,318.61,390.74,105.6,100.0,0.482,681907.7,681907.7,4172,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848816,1934281.00
05/03/2017 18:00,2,3.508,ACTIVE,216.67,352.57,60.002,1493848803,"201051344000438","219011344069620",29.54,33.00,0,318.00,391.64,104.9,99.3,0.499,684708.2,684708.2,4164,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848817,1934282.00
05/03/2017 18:00,2,3.514,ACTIVE,216.45,356.78,59.996,1493848803,"201051344000417","219011344069620",19.10,27.80,0,319.21,391.64,68.0,63.7,0.579,641096.8,641096.8,4190,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848818,1934283.00
05/03/2017 18:00,2,2.988,ACTIVE,213.96,342.95,59.986,1493848803,"274151322000083","219011344069620",29.18,38.40,0,327.32,378.12,88.4,83.4,0.349,936526.4,936526.4,4134,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848819,1934284.00
05/03/2017 18:00,2,3.088,ACTIVE,214.64,347.16,59.996,1493848803,"274151322000076","219011344069620",29.58,37.00,0,327.62,379.62,92.5,87.4,0.358,998337.8,998337.8,4133,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848819,1934285.00
05/03/2017 18:00,2,3.033,ACTIVE,216.00,348.66,59.996,1493848803,"201051344000868","219011344069620",28.82,31.30,0,316.80,390.74,88.5,83.5,0.411,680012.3,680012.3,4163,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848820,1934286.00
05/03/2017 18:00,2,3.180,ACTIVE,213.96,342.35,60.012,1493848803,"274151322000095","219011344069620",29.46,40.40,0,328.22,378.12,94.8,89.6,0.358,988702.0,988702.0,4132,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848821,1934287.00
05/03/2017 18:00,2,3.049,ACTIVE,216.67,356.18,60.007,1493848803,"201051344000988","219011344069620",19.02,27.50,0,335.44,391.64,58.8,54.8,0.486,616027.8,616027.8,4181,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848822,1934288.00
05/03/2017 18:00,2,3.699,ACTIVE,216.67,351.97,59.986,1493848803,"201051344001025","219011344069620",28.75,33.00,0,320.41,390.74,107.7,102.0,0.486,683995.5,683995.5,4174,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848823,1934289.00
05/03/2017 18:00,2,3.057,ACTIVE,216.45,350.17,59.991,1493848803,"201051344000458","219011344069620",29.04,33.00,0,318.00,392.85,89.9,84.8,0.429,692207.9,692207.9,4149,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848824,1934290.00
05/03/2017 18:00,2,3.043,ACTIVE,217.13,351.37,59.996,1493848803,"201051344000853","219011344069620",29.00,31.50,0,318.91,397.05,89.3,84.3,0.420,692722.8,692722.8,4152,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848825,1934291.00
05/03/2017 18:00,2,3.584,ACTIVE,216.22,351.07,59.996,1493848803,"201051344000685","219011344069620",29.14,32.00,0,316.80,391.34,105.8,100.2,0.521,684858.7,684858.7,4172,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848826,1934292.00
05/03/2017 18:00,2,3.625,ACTIVE,216.45,351.97,59.996,1493848803,"201051344000917","219011344069620",29.16,35.20,0,316.80,391.64,107.1,101.4,0.508,681541.5,681541.5,4162,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848827,1934293.00
05/03/2017 18:00,2,3.637,ACTIVE,216.22,351.07,60.034,1493848803,"201051344001145","219011344069620",29.26,30.00,0,319.51,390.74,107.8,102.1,0.495,689418.3,689418.3,4152,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848828,1934294.00
05/03/2017 18:00,2,3.602,ACTIVE,216.67,351.37,59.996,1493848803,"201051344000651","219011344069620",28.96,36.00,0,318.00,391.94,105.8,100.1,0.486,677849.1,677849.1,4172,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848828,1934295.00
05/03/2017 18:00,2,2.775,ACTIVE,213.51,349.86,59.996,1493848803,"274151322000088","219011344069620",28.75,36.80,0,328.22,379.02,80.8,76.0,0.305,897642.2,897642.2,4139,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848829,1934296.00
05/03/2017 18:00,2,1.879,ACTIVE,214.87,442.74,59.986,1493848803,"274151322000068","219011344069620",40.22,38.20,0,335.74,463.18,76.2,71.7,0.535,773612.6,773612.6,4284,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848830,1934297.00
05/03/2017 18:00,2,3.576,ACTIVE,216.22,350.47,60.012,1493848803,"201051344001135","219011344069620",29.10,34.80,0,317.40,390.14,105.5,99.9,0.486,673505.1,673505.1,4165,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848831,1934298.00
05/03/2017 18:00,2,3.051,ACTIVE,215.77,348.36,59.996,1493848803,"201051344000594","219011344069620",29.42,31.00,0,317.10,390.44,91.0,85.9,0.429,694236.5,694236.5,4162,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848832,1934299.00
05/03/2017 18:00,2,3.600,ACTIVE,216.67,351.37,60.002,1493848803,"201051344001203","219011344069620",28.67,33.80,0,318.00,391.94,104.5,99.0,0.486,682437.2,682437.2,4174,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848833,1934300.00
05/03/2017 18:00,2,2.846,ACTIVE,213.74,353.47,59.991,1493848803,"274151322000054","219011344069620",28.19,38.00,0,327.92,379.62,81.2,76.5,0.309,915636.8,915636.8,4130,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848834,1934301.00
05/03/2017 18:00,2,2.998,ACTIVE,216.22,349.26,60.018,1493848803,"201051344000867","219011344069620",29.36,32.40,0,318.00,390.74,89.2,84.2,0.398,678941.5,678941.5,4175,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848835,1934302.00
05/03/2017 18:00,2,3.391,ACTIVE,216.67,351.97,60.023,1493848803,"201051344001093","219011344069620",29.20,31.80,0,317.40,390.74,100.3,94.9,0.455,681276.1,681276.1,4166,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848836,1934303.00
05/03/2017 18:00,2,2.998,ACTIVE,216.45,350.77,60.002,1493848803,"201051344000900","219011344069620",29.20,33.30,0,317.40,391.64,88.8,83.8,0.402,700355.4,700355.4,4152,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848837,1934304.00
05/03/2017 18:00,2,2.922,ACTIVE,216.45,348.96,59.996,1493848803,"201051344000648","219011344069620",29.22,32.00,0,317.10,393.15,86.5,81.6,0.407,689637.4,689637.4,4153,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848838,1934305.00
05/03/2017 18:00,2,2.988,ACTIVE,216.45,349.56,60.002,1493848803,"201051344000569","219011344069620",29.18,32.60,0,317.70,393.45,88.3,83.3,0.415,702692.4,702692.4,4144,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848839,1934306.00
05/03/2017 18:00,2,3.039,ACTIVE,216.67,349.86,60.002,1493848803,"201051344000983","219011344069620",29.26,32.40,0,318.30,392.25,90.1,85.1,0.429,693149.3,693149.3,4153,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848839,1934307.00
05/03/2017 18:00,2,3.023,ACTIVE,216.67,350.17,60.002,1493848803,"201051344001158","219011344069620",28.96,30.00,0,318.91,392.25,88.8,83.8,0.415,678710.7,678710.7,4163,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848840,1934308.00
05/03/2017 18:00,2,2.943,ACTIVE,216.90,350.17,59.991,1493848803,"201051344000576","219011344069620",28.77,33.00,0,317.70,395.25,85.8,80.8,0.402,693365.1,693365.1,4149,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848841,1934309.00
05/03/2017 18:00,2,2.887,ACTIVE,214.19,352.57,59.996,1493848803,"274151322000087","219011344069620",28.55,44.80,0,329.13,378.12,83.4,78.6,0.309,887902.8,887902.8,4211,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848842,1934310.00
05/03/2017 18:00,2,3.439,ACTIVE,216.00,349.56,59.959,1493848803,"201051344000955","219011344069620",29.40,33.80,0,317.40,389.54,102.4,96.9,0.482,688039.2,688039.2,4173,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493848843,1934311.00
05/03/2017 18:15,2,2.301,ACTIVE,216.00,358.58,60.012,1493849703,"201051344000645","219011344069620",28.88,31.80,0,319.81,393.45,67.3,63.0,0.557,692252.0,692252.0,4147,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849704,1934312.00
05/03/2017 18:15,2,2.193,ACTIVE,213.96,347.46,60.007,1493849703,"274151322000085","219011344069620",27.95,35.60,0,329.13,377.52,62.0,57.9,0.433,912543.9,912543.9,4126,0,0,0,L,1151911521,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849705,1934313.00
05/03/2017 18:15,2,2.336,ACTIVE,215.77,359.78,60.012,1493849703,"201051344000633","219011344069620",29.36,28.30,0,318.91,395.25,69.5,65.2,0.601,678505.1,678505.1,4176,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849706,1934314.00
05/03/2017 18:15,2,2.316,ACTIVE,215.77,360.38,59.944,1493849703,"201051344000469","219011344069620",29.08,27.30,0,318.61,394.05,68.2,63.9,0.583,681499.4,681499.4,4161,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849707,1934315.00
05/03/2017 18:15,2,2.881,ACTIVE,215.09,348.06,60.002,1493849703,"201051344000646","219011344069620",29.42,28.80,0,333.93,376.01,85.8,80.9,0.407,675147.4,675147.4,4170,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849708,1934316.00
05/03/2017 18:15,2,2.256,ACTIVE,213.74,352.27,59.996,1493849703,"274151322000052","219011344069620",28.94,33.00,0,327.62,377.82,66.1,61.9,0.464,946091.5,946091.5,4135,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849709,1934317.00
05/03/2017 18:15,2,3.084,ACTIVE,216.00,349.86,60.023,1493849703,"201051344000585","219011344069620",29.44,30.50,0,333.93,377.22,92.0,86.8,0.429,686344.6,686344.6,4171,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849710,1934318.00
05/03/2017 18:15,2,2.840,ACTIVE,215.09,346.56,60.023,1493849703,"201051344001230","219011344069620",29.40,28.50,0,333.63,374.51,84.5,79.7,0.398,679657.2,679657.2,4166,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849711,1934319.00
05/03/2017 18:15,2,2.900,ACTIVE,216.00,348.36,59.996,1493849703,"201051344000582","219011344069620",28.98,35.20,0,334.24,376.31,85.2,80.3,0.407,669519.6,669519.6,4164,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849712,1934320.00
05/03/2017 18:15,2,2.783,ACTIVE,215.32,347.46,59.949,1493849703,"201051344000955","219011344069620",29.70,32.00,0,333.33,374.51,83.7,78.9,0.402,688060.1,688060.1,4174,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849713,1934321.00
05/03/2017 18:15,2,1.527,ACTIVE,213.96,413.89,60.028,1493849703,"274151322000094","219011344069620",38.09,34.50,0,391.04,459.87,58.8,54.8,0.402,773272.2,773272.2,4269,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849714,1934322.00
05/03/2017 18:15,2,2.367,ACTIVE,215.77,360.38,60.007,1493849703,"201051344000579","219011344069620",29.62,27.00,0,320.11,395.85,71.0,66.7,0.588,699153.8,699153.8,4158,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849715,1934323.00
05/03/2017 18:15,2,2.875,ACTIVE,215.32,347.16,60.018,1493849703,"201051344000890","219011344069620",29.48,29.50,0,334.24,376.01,85.8,80.9,0.384,681930.0,681930.0,4173,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849715,1934324.00
05/03/2017 18:15,2,2.824,ACTIVE,215.77,348.66,59.986,1493849703,"201051344000438","219011344069620",29.72,31.50,0,334.54,375.71,85.0,80.1,0.389,684730.3,684730.3,4165,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849716,1934325.00
05/03/2017 18:15,2,2.875,ACTIVE,215.54,352.87,59.975,1493849703,"201051344000417","219011344069620",19.00,26.30,0,333.63,384.43,55.3,51.5,0.468,641111.0,641111.0,4191,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849717,1934326.00
05/03/2017 18:15,2,2.320,ACTIVE,213.74,347.16,59.981,1493849703,"274151322000083","219011344069620",29.12,34.00,0,327.92,378.42,68.5,64.1,0.495,936544.5,936544.5,4135,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849718,1934327.00
05/03/2017 18:15,2,2.354,ACTIVE,214.19,348.06,59.922,1493849703,"274151322000076","219011344069620",29.98,33.80,0,329.43,378.42,71.4,67.0,0.504,998356.8,998356.8,4134,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849719,1934328.00
05/03/2017 18:15,2,2.301,ACTIVE,215.32,359.18,59.996,1493849703,"201051344000868","219011344069620",29.22,28.80,0,318.30,389.84,68.1,63.8,0.557,680030.5,680030.5,4164,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849720,1934329.00
05/03/2017 18:15,2,2.449,ACTIVE,213.51,358.28,60.018,1493849703,"274151322000095","219011344069620",29.68,36.80,0,330.33,378.12,73.6,69.1,0.513,988721.5,988721.5,4133,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849721,1934330.00
05/03/2017 18:15,2,2.342,ACTIVE,215.77,354.07,60.012,1493849703,"201051344000988","219011344069620",19.14,26.30,0,335.14,381.12,45.5,42.0,0.380,616039.6,616039.6,4182,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849722,1934331.00
05/03/2017 18:15,2,2.979,ACTIVE,215.77,348.06,60.028,1493849703,"201051344001025","219011344069620",29.24,31.30,0,334.24,376.62,88.2,83.2,0.402,684018.3,684018.3,4175,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849723,1934332.00
05/03/2017 18:15,2,2.318,ACTIVE,215.77,358.58,59.975,1493849703,"201051344000458","219011344069620",29.40,30.30,0,317.40,393.75,69.0,64.7,0.592,692226.3,692226.3,4150,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849724,1934333.00
05/03/2017 18:15,2,2.311,ACTIVE,216.45,361.89,59.996,1493849703,"201051344000853","219011344069620",29.44,28.80,0,321.61,397.35,68.9,64.6,0.583,692741.1,692741.1,4153,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849725,1934334.00
05/03/2017 18:15,2,2.863,ACTIVE,215.54,349.26,59.970,1493849703,"201051344000685","219011344069620",29.62,30.50,0,334.54,375.11,85.9,81.0,0.415,684881.1,684881.1,4173,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849726,1934335.00
05/03/2017 18:15,2,2.955,ACTIVE,216.00,348.36,59.959,1493849703,"201051344000917","219011344069620",29.10,33.80,0,333.63,376.01,87.2,82.2,0.411,681564.2,681564.2,4163,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849727,1934336.00
05/03/2017 18:15,2,2.916,ACTIVE,215.54,348.06,60.039,1493849703,"201051344001145","219011344069620",29.68,29.50,0,334.54,375.71,87.7,82.7,0.402,689441.1,689441.1,4153,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849728,1934337.00
05/03/2017 18:15,2,2.908,ACTIVE,216.22,349.56,60.028,1493849703,"201051344000651","219011344069620",29.24,34.30,0,334.24,376.31,86.1,81.2,0.398,677871.5,677871.5,4173,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849729,1934338.00
05/03/2017 18:15,2,2.111,ACTIVE,213.29,349.86,59.986,1493849703,"274151322000088","219011344069620",28.88,32.20,0,328.82,376.92,61.8,57.7,0.411,897658.6,897658.6,4140,0,0,0,L,1151911521,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849729,1934339.00
05/03/2017 18:15,2,1.527,ACTIVE,214.41,424.71,59.991,1493849703,"274151322000068","219011344069620",38.68,33.80,0,391.34,459.27,59.7,55.7,0.402,773628.5,773628.5,4285,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849730,1934340.00
05/03/2017 18:15,2,2.889,ACTIVE,215.54,347.46,60.012,1493849703,"201051344001135","219011344069620",29.34,33.50,0,333.03,374.81,85.8,80.9,0.389,673527.4,673527.4,4166,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849731,1934341.00
05/03/2017 18:15,2,2.326,ACTIVE,214.87,357.98,59.996,1493849703,"201051344000594","219011344069620",29.68,28.00,0,316.20,389.84,70.0,65.6,0.575,694255.1,694255.1,4163,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849732,1934342.00
05/03/2017 18:15,2,2.877,ACTIVE,216.00,348.36,59.954,1493849703,"201051344001203","219011344069620",29.12,32.80,0,334.54,376.92,84.8,79.9,0.398,682459.3,682459.3,4175,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849733,1934343.00
05/03/2017 18:15,2,2.182,ACTIVE,213.29,346.56,59.965,1493849703,"274151322000054","219011344069620",28.31,33.50,0,328.82,377.82,62.5,58.4,0.420,915653.3,915653.3,4131,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849734,1934344.00
05/03/2017 18:15,2,2.326,ACTIVE,215.54,357.08,59.970,1493849703,"201051344000867","219011344069620",29.16,29.80,0,319.81,389.84,68.7,64.4,0.561,678959.8,678959.8,4176,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849735,1934345.00
05/03/2017 18:15,2,2.736,ACTIVE,215.77,348.36,60.023,1493849703,"201051344001093","219011344069620",29.16,31.00,0,333.93,373.91,80.8,76.1,0.367,681297.2,681297.2,4167,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849736,1934346.00
05/03/2017 18:15,2,2.316,ACTIVE,215.54,359.78,59.981,1493849703,"201051344000900","219011344069620",28.96,30.80,0,318.00,393.75,68.0,63.7,0.561,700373.6,700373.6,4153,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849737,1934347.00
05/03/2017 18:15,2,2.225,ACTIVE,215.77,358.28,59.981,1493849703,"201051344000648","219011344069620",29.34,29.30,0,319.51,393.15,66.1,61.9,0.544,689655.1,689655.1,4154,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849738,1934348.00
05/03/2017 18:15,2,2.318,ACTIVE,215.77,358.88,59.970,1493849703,"201051344000569","219011344069620",29.04,29.80,0,318.00,392.25,68.2,63.9,0.566,702710.5,702710.5,4145,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849739,1934349.00
05/03/2017 18:15,2,2.346,ACTIVE,216.00,360.08,59.970,1493849703,"201051344000983","219011344069620",29.36,29.80,0,318.91,393.15,69.8,65.4,0.592,693167.9,693167.9,4154,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849740,1934350.00
05/03/2017 18:15,2,2.332,ACTIVE,215.77,358.88,59.996,1493849703,"201051344001158","219011344069620",28.92,27.30,0,318.91,393.45,68.3,64.0,0.570,678728.9,678728.9,4164,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849741,1934351.00
05/03/2017 18:15,2,2.232,ACTIVE,216.22,359.48,59.970,1493849703,"201051344000576","219011344069620",28.94,30.50,0,319.81,393.75,65.4,61.2,0.548,693382.6,693382.6,4150,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849742,1934352.00
05/03/2017 18:15,2,2.207,ACTIVE,214.19,356.18,60.028,1493849703,"274151322000087","219011344069620",28.77,40.00,0,326.72,377.22,64.3,60.2,0.429,887919.9,887919.9,4212,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493849742,1934353.00
05/03/2017 18:30,2,1.797,ACTIVE,215.77,354.37,59.981,1493850603,"201051344000645","219011344069620",28.88,30.00,0,337.24,388.94,52.6,48.8,0.429,692265.9,692265.9,4148,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850604,1934354.00
05/03/2017 18:30,2,1.699,ACTIVE,213.51,345.96,59.991,1493850603,"274151322000085","219011344069620",28.29,33.00,0,334.54,370.90,48.6,45.0,0.327,912556.6,912556.6,4127,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850605,1934355.00
05/03/2017 18:30,2,1.840,ACTIVE,215.54,355.28,59.975,1493850603,"201051344000633","219011344069620",29.28,26.80,0,335.74,389.84,54.6,50.7,0.460,678519.5,678519.5,4177,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850606,1934356.00
05/03/2017 18:30,2,1.807,ACTIVE,215.54,354.07,59.938,1493850603,"201051344000469","219011344069620",29.20,26.50,0,336.04,389.24,53.5,49.7,0.442,681513.4,681513.4,4162,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850607,1934357.00
05/03/2017 18:30,2,2.402,ACTIVE,214.41,357.38,59.986,1493850603,"201051344000646","219011344069620",29.08,27.30,0,316.50,390.44,70.8,66.4,0.601,675165.7,675165.7,4171,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850608,1934358.00
05/03/2017 18:30,2,1.740,ACTIVE,213.29,352.57,60.007,1493850603,"274151322000052","219011344069620",29.22,31.00,0,333.63,373.01,51.5,47.8,0.345,946105.1,946105.1,4136,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850609,1934359.00
05/03/2017 18:30,2,2.605,ACTIVE,215.09,359.18,59.986,1493850603,"201051344000585","219011344069620",29.12,29.50,0,318.30,390.14,76.9,72.3,0.645,686364.4,686364.4,4172,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850610,1934360.00
05/03/2017 18:30,2,2.316,ACTIVE,214.19,356.18,59.986,1493850603,"201051344001230","219011344069620",29.68,26.30,0,316.50,388.94,69.7,65.3,0.583,679675.2,679675.2,4167,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850611,1934361.00
05/03/2017 18:30,2,2.404,ACTIVE,215.32,357.68,59.981,1493850603,"201051344000582","219011344069620",29.02,32.60,0,318.30,392.25,70.7,66.3,0.583,669537.8,669537.8,4165,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850611,1934362.00
05/03/2017 18:30,2,2.314,ACTIVE,214.19,356.18,60.023,1493850603,"201051344000955","219011344069620",29.18,30.00,0,319.21,389.24,68.4,64.1,0.579,688077.9,688077.9,4175,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850612,1934363.00
05/03/2017 18:30,2,1.188,ACTIVE,213.74,413.29,59.981,1493850603,"274151322000094","219011344069620",37.99,33.00,0,391.34,447.55,45.5,42.0,0.309,773284.2,773284.2,4270,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850613,1934364.00
05/03/2017 18:30,2,1.885,ACTIVE,215.54,354.97,60.018,1493850603,"201051344000579","219011344069620",29.24,25.80,0,337.54,390.74,55.9,52.0,0.460,699168.5,699168.5,4159,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850614,1934365.00
05/03/2017 18:30,2,2.398,ACTIVE,214.41,356.78,60.023,1493850603,"201051344000890","219011344069620",29.28,27.30,0,320.11,389.84,71.1,66.7,0.579,681948.4,681948.4,4174,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850615,1934366.00
05/03/2017 18:30,2,2.326,ACTIVE,214.87,357.08,59.949,1493850603,"201051344000438","219011344069620",29.62,29.80,0,317.70,390.74,69.8,65.4,0.588,684748.3,684748.3,4166,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850616,1934367.00
05/03/2017 18:30,2,2.357,ACTIVE,214.64,350.47,60.012,1493850603,"201051344000417","219011344069620",19.18,25.80,0,333.33,376.01,45.9,42.3,0.380,641122.6,641122.6,4192,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850617,1934368.00
05/03/2017 18:30,2,1.824,ACTIVE,213.06,354.07,59.949,1493850603,"274151322000083","219011344069620",29.08,31.30,0,333.03,373.61,53.7,49.9,0.384,936558.6,936558.6,4136,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850618,1934369.00
05/03/2017 18:30,2,1.861,ACTIVE,213.74,343.85,60.002,1493850603,"274151322000076","219011344069620",29.42,31.50,0,335.14,376.31,55.5,51.6,0.376,998371.5,998371.5,4135,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850619,1934370.00
05/03/2017 18:30,2,1.830,ACTIVE,214.87,352.57,60.034,1493850603,"201051344000868","219011344069620",28.82,27.50,0,336.04,385.63,53.5,49.7,0.433,680044.5,680044.5,4165,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850620,1934371.00
05/03/2017 18:30,2,1.926,ACTIVE,213.29,348.36,60.023,1493850603,"274151322000095","219011344069620",29.62,33.00,0,333.33,376.01,57.7,53.8,0.398,988736.7,988736.7,4134,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850621,1934372.00
05/03/2017 18:30,2,1.857,ACTIVE,215.09,350.47,60.007,1493850603,"201051344000988","219011344069620",18.83,25.80,0,336.34,375.41,35.5,32.3,0.292,616048.8,616048.8,4183,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850622,1934373.00
05/03/2017 18:30,2,2.486,ACTIVE,214.87,357.38,60.007,1493850603,"201051344001025","219011344069620",29.02,29.80,0,318.30,391.64,73.1,68.6,0.601,684037.2,684037.2,4176,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850622,1934374.00
05/03/2017 18:30,2,1.828,ACTIVE,215.09,353.77,59.933,1493850603,"201051344000458","219011344069620",29.28,28.80,0,337.24,389.24,54.2,50.4,0.460,692240.6,692240.6,4151,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850623,1934375.00
05/03/2017 18:30,2,1.828,ACTIVE,215.77,355.28,59.986,1493850603,"201051344000853","219011344069620",29.24,27.80,0,336.64,391.64,54.1,50.3,0.451,692755.4,692755.4,4154,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850624,1934376.00
05/03/2017 18:30,2,2.389,ACTIVE,214.64,357.38,59.959,1493850603,"201051344000685","219011344069620",29.22,28.30,0,317.40,391.04,70.7,66.3,0.619,684899.4,684899.4,4174,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850625,1934377.00
05/03/2017 18:30,2,2.424,ACTIVE,214.87,358.58,60.002,1493850603,"201051344000917","219011344069620",29.44,31.50,0,317.70,391.94,72.3,67.9,0.605,681582.8,681582.8,4164,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850626,1934378.00
05/03/2017 18:30,2,2.430,ACTIVE,214.64,356.78,59.965,1493850603,"201051344001145","219011344069620",29.60,27.30,0,317.40,391.04,72.8,68.3,0.605,689459.9,689459.9,4154,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850627,1934379.00
05/03/2017 18:30,2,2.418,ACTIVE,215.09,357.98,60.018,1493850603,"201051344000651","219011344069620",29.10,32.40,0,317.70,391.64,71.3,66.9,0.588,677889.9,677889.9,4174,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850628,1934380.00
05/03/2017 18:30,2,1.652,ACTIVE,213.06,343.55,59.975,1493850603,"274151322000088","219011344069620",28.55,30.30,0,333.63,370.60,47.7,44.1,0.323,897671.2,897671.2,4141,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850629,1934381.00
05/03/2017 18:30,2,1.162,ACTIVE,214.41,428.31,59.954,1493850603,"274151322000068","219011344069620",39.38,32.20,0,392.85,447.25,46.1,42.6,0.305,773640.7,773640.7,4286,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850630,1934382.00
05/03/2017 18:30,2,2.395,ACTIVE,214.41,356.78,59.996,1493850603,"201051344001135","219011344069620",29.30,31.30,0,318.91,390.74,71.1,66.7,0.583,673545.8,673545.8,4167,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850630,1934383.00
05/03/2017 18:30,2,1.850,ACTIVE,214.64,353.77,59.981,1493850603,"201051344000594","219011344069620",29.30,26.30,0,333.63,387.74,54.9,51.1,0.446,694269.6,694269.6,4164,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850631,1934384.00
05/03/2017 18:30,2,2.406,ACTIVE,214.87,357.38,60.023,1493850603,"201051344001203","219011344069620",28.84,30.00,0,317.40,391.34,70.3,66.0,0.588,682477.5,682477.5,4176,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850632,1934385.00
05/03/2017 18:30,2,1.699,ACTIVE,213.74,345.06,59.970,1493850603,"274151322000054","219011344069620",28.27,32.00,0,333.63,371.51,48.6,45.0,0.323,915666.1,915666.1,4132,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850633,1934386.00
05/03/2017 18:30,2,1.854,ACTIVE,215.09,352.57,59.933,1493850603,"201051344000867","219011344069620",28.71,28.00,0,335.74,385.63,54.0,50.2,0.433,678974.0,678974.0,4177,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850634,1934387.00
05/03/2017 18:30,2,2.227,ACTIVE,214.87,357.08,59.938,1493850603,"201051344001093","219011344069620",29.46,28.30,0,319.81,389.84,66.4,62.2,0.544,681314.3,681314.3,4168,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850635,1934388.00
05/03/2017 18:30,2,1.814,ACTIVE,215.32,354.07,59.975,1493850603,"201051344000900","219011344069620",28.94,29.50,0,336.64,387.14,53.2,49.5,0.438,700387.6,700387.6,4154,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850636,1934389.00
05/03/2017 18:30,2,1.744,ACTIVE,215.32,353.17,59.981,1493850603,"201051344000648","219011344069620",29.30,27.50,0,336.94,387.14,51.7,48.0,0.433,689668.7,689668.7,4155,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850637,1934390.00
05/03/2017 18:30,2,1.832,ACTIVE,215.09,353.17,60.012,1493850603,"201051344000569","219011344069620",28.94,28.80,0,336.94,386.83,53.7,49.9,0.451,702724.6,702724.6,4146,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850638,1934391.00
05/03/2017 18:30,2,1.854,ACTIVE,215.32,354.37,59.981,1493850603,"201051344000983","219011344069620",29.28,28.50,0,336.94,388.04,55.0,51.2,0.460,693182.3,693182.3,4155,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850639,1934392.00
05/03/2017 18:30,2,1.824,ACTIVE,215.32,354.37,59.991,1493850603,"201051344001158","219011344069620",28.98,26.30,0,336.04,388.04,53.6,49.8,0.451,678743.0,678743.0,4165,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850640,1934393.00
05/03/2017 18:30,2,1.740,ACTIVE,215.54,354.07,60.023,1493850603,"201051344000576","219011344069620",29.00,28.80,0,337.54,389.54,51.1,47.4,0.429,693396.1,693396.1,4151,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850641,1934394.00
05/03/2017 18:30,2,1.729,ACTIVE,213.74,345.96,59.981,1493850603,"274151322000087","219011344069620",28.77,37.30,0,333.33,370.90,50.4,46.7,0.327,887933.1,887933.1,4213,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493850642,1934395.00
05/03/2017 18:45,2,1.289,ACTIVE,215.32,348.36,60.018,1493851503,"201051344000645","219011344069620",28.57,28.80,0,335.74,376.31,37.3,34.1,0.296,692276.3,692276.3,4149,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851504,1934396.00
05/03/2017 18:45,2,0.695,ACTIVE,213.74,344.45,59.959,1493851503,"274151322000085","219011344069620",31.43,32.00,0,334.24,363.39,22.2,19.5,0.141,912565.9,912565.9,4128,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851505,1934397.00
05/03/2017 18:45,2,1.338,ACTIVE,215.09,350.17,59.996,1493851503,"201051344000633","219011344069620",28.80,26.00,0,335.14,378.12,39.1,35.8,0.318,678530.3,678530.3,4178,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851506,1934398.00
05/03/2017 18:45,2,1.299,ACTIVE,214.87,349.26,59.959,1493851503,"201051344000469","219011344069620",28.82,27.00,0,334.84,375.71,38.0,34.7,0.314,681524.0,681524.0,4163,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851507,1934399.00
05/03/2017 18:45,2,1.875,ACTIVE,214.19,352.27,59.944,1493851503,"201051344000646","219011344069620",28.86,26.80,0,333.63,385.63,54.9,51.0,0.464,675180.4,675180.4,4172,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851508,1934400.00
05/03/2017 18:45,2,1.262,ACTIVE,213.51,344.15,59.949,1493851503,"274151322000052","219011344069620",28.82,30.00,0,332.73,364.59,36.8,33.6,0.252,946115.3,946115.3,4137,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851509,1934401.00
05/03/2017 18:45,2,2.041,ACTIVE,214.87,354.07,59.959,1493851503,"201051344000585","219011344069620",29.34,28.30,0,333.93,389.54,60.6,56.6,0.495,686380.5,686380.5,4173,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851510,1934402.00
