ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 18:45,2,1.828,ACTIVE,214.19,350.17,59.970,1493851503,"201051344001230","219011344069620",28.98,25.50,0,332.43,383.53,53.7,49.9,0.446,679689.5,679689.5,4168,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851511,1934403.00
05/03/2017 18:45,2,1.881,ACTIVE,215.32,353.47,59.949,1493851503,"201051344000582","219011344069620",28.73,31.80,0,334.24,387.14,54.8,50.9,0.455,669552.4,669552.4,4166,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851512,1934404.00
05/03/2017 18:45,2,1.775,ACTIVE,214.19,351.07,59.986,1493851503,"201051344000955","219011344069620",29.20,30.00,0,333.03,383.83,52.5,48.7,0.438,688092.0,688092.0,4176,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851513,1934405.00
05/03/2017 18:45,2,0.818,ACTIVE,213.96,420.50,59.991,1493851503,"274151322000094","219011344069620",38.98,32.40,0,335.14,440.94,32.5,29.4,0.221,773293.1,773293.1,4271,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851514,1934406.00
05/03/2017 18:45,2,1.352,ACTIVE,215.09,348.96,59.938,1493851503,"201051344000579","219011344069620",29.30,25.50,0,336.04,377.52,40.1,36.8,0.314,699179.6,699179.6,4160,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851515,1934407.00
05/03/2017 18:45,2,1.865,ACTIVE,214.41,350.77,59.975,1493851503,"201051344000890","219011344069620",29.12,26.80,0,332.73,386.83,55.0,51.2,0.438,681963.1,681963.1,4175,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851515,1934408.00
05/03/2017 18:45,2,1.791,ACTIVE,214.87,352.87,59.965,1493851503,"201051344000438","219011344069620",29.58,29.30,0,333.93,385.93,53.6,49.9,0.451,684762.7,684762.7,4167,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851516,1934409.00
05/03/2017 18:45,2,1.859,ACTIVE,214.64,346.56,59.975,1493851503,"201051344000417","219011344069620",18.83,26.00,0,333.63,370.90,35.4,32.3,0.301,641131.9,641131.9,4193,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851517,1934410.00
05/03/2017 18:45,2,1.322,ACTIVE,213.74,343.85,59.970,1493851503,"274151322000083","219011344069620",28.86,30.50,0,333.33,365.49,38.6,35.4,0.274,936569.3,936569.3,4137,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851518,1934411.00
05/03/2017 18:45,2,1.316,ACTIVE,214.41,343.25,59.965,1493851503,"274151322000076","219011344069620",29.50,30.30,0,334.54,367.00,39.3,36.0,0.265,998382.4,998382.4,4136,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851519,1934412.00
05/03/2017 18:45,2,1.311,ACTIVE,214.64,348.36,59.991,1493851503,"201051344000868","219011344069620",28.80,27.30,0,334.24,375.41,38.3,35.0,0.301,680055.1,680055.1,4166,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851520,1934413.00
05/03/2017 18:45,2,1.383,ACTIVE,213.29,350.77,59.959,1493851503,"274151322000095","219011344069620",29.46,31.80,0,332.43,367.00,41.3,37.9,0.283,988748.1,988748.1,4135,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851521,1934414.00
05/03/2017 18:45,2,1.297,ACTIVE,214.87,346.56,59.975,1493851503,"201051344000988","219011344069620",19.10,26.00,0,334.84,366.70,25.1,22.3,0.199,616055.6,616055.6,4184,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851522,1934415.00
05/03/2017 18:45,2,1.918,ACTIVE,214.64,352.57,59.912,1493851503,"201051344001025","219011344069620",29.28,28.80,0,333.93,388.64,56.9,53.0,0.460,684052.4,684052.4,4177,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851523,1934416.00
05/03/2017 18:45,2,1.322,ACTIVE,214.87,348.36,59.981,1493851503,"201051344000458","219011344069620",28.94,28.50,0,335.44,377.52,38.8,35.5,0.323,692251.2,692251.2,4152,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851524,1934417.00
05/03/2017 18:45,2,1.332,ACTIVE,215.54,350.47,59.991,1493851503,"201051344000853","219011344069620",28.67,27.80,0,336.64,379.32,38.6,35.4,0.318,692766.1,692766.1,4155,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851525,1934418.00
05/03/2017 18:45,2,1.848,ACTIVE,214.64,353.17,59.975,1493851503,"201051344000685","219011344069620",29.04,28.00,0,333.03,386.53,54.4,50.5,0.477,684914.0,684914.0,4175,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851525,1934419.00
05/03/2017 18:45,2,1.934,ACTIVE,214.87,352.57,59.970,1493851503,"201051344000917","219011344069620",28.59,30.80,0,333.33,388.04,56.0,52.2,0.464,681597.8,681597.8,4165,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851526,1934420.00
05/03/2017 18:45,2,1.900,ACTIVE,214.87,352.27,59.986,1493851503,"201051344001145","219011344069620",29.28,26.50,0,333.93,387.44,56.4,52.5,0.460,689474.9,689474.9,4155,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851527,1934421.00
05/03/2017 18:45,2,1.883,ACTIVE,214.87,352.57,59.975,1493851503,"201051344000651","219011344069620",28.88,31.50,0,334.24,386.83,55.0,51.2,0.455,677904.6,677904.6,4175,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851528,1934422.00
05/03/2017 18:45,2,1.158,ACTIVE,213.51,348.66,59.954,1493851503,"274151322000088","219011344069620",28.53,29.80,0,333.63,362.49,33.5,30.4,0.225,897680.5,897680.5,4142,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851529,1934423.00
05/03/2017 18:45,2,0.848,ACTIVE,214.19,417.79,59.965,1493851503,"274151322000068","219011344069620",39.02,32.00,0,335.44,441.84,33.8,30.7,0.225,773649.8,773649.8,4287,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851530,1934424.00
05/03/2017 18:45,2,1.895,ACTIVE,214.41,351.07,59.965,1493851503,"201051344001135","219011344069620",28.77,30.50,0,334.24,386.53,55.2,51.4,0.451,673560.5,673560.5,4168,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851531,1934425.00
05/03/2017 18:45,2,1.309,ACTIVE,214.64,348.66,59.965,1493851503,"201051344000594","219011344069620",29.48,25.80,0,332.43,376.31,39.1,35.8,0.314,694280.4,694280.4,4165,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851532,1934426.00
05/03/2017 18:45,2,1.834,ACTIVE,214.87,351.67,59.959,1493851503,"201051344001203","219011344069620",29.18,28.80,0,334.24,387.14,54.2,50.4,0.446,682492.0,682492.0,4177,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851533,1934427.00
05/03/2017 18:45,2,1.217,ACTIVE,213.74,342.95,59.970,1493851503,"274151322000054","219011344069620",28.05,31.30,0,333.03,363.39,34.6,31.5,0.234,915675.7,915675.7,4133,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851534,1934428.00
05/03/2017 18:45,2,1.320,ACTIVE,215.09,348.06,59.986,1493851503,"201051344000867","219011344069620",28.94,27.30,0,334.84,376.01,38.7,35.4,0.301,678984.7,678984.7,4178,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851534,1934429.00
05/03/2017 18:45,2,1.721,ACTIVE,214.87,351.67,59.933,1493851503,"201051344001093","219011344069620",29.06,27.80,0,334.84,384.43,50.7,47.0,0.402,681328.0,681328.0,4169,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851535,1934430.00
05/03/2017 18:45,2,1.303,ACTIVE,214.87,348.66,59.986,1493851503,"201051344000900","219011344069620",28.61,29.00,0,335.74,376.62,37.8,34.5,0.305,700398.1,700398.1,4155,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851536,1934431.00
05/03/2017 18:45,2,1.266,ACTIVE,215.32,348.06,60.007,1493851503,"201051344000648","219011344069620",28.57,26.80,0,335.74,376.62,36.6,33.4,0.301,689678.9,689678.9,4156,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851537,1934432.00
05/03/2017 18:45,2,1.330,ACTIVE,215.09,349.26,59.954,1493851503,"201051344000569","219011344069620",28.47,28.80,0,334.54,377.82,38.4,35.2,0.309,702735.2,702735.2,4147,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851538,1934433.00
05/03/2017 18:45,2,1.344,ACTIVE,215.32,349.26,59.975,1493851503,"201051344000983","219011344069620",29.08,28.30,0,335.74,377.82,39.6,36.3,0.323,693193.2,693193.2,4156,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851539,1934434.00
05/03/2017 18:45,2,1.311,ACTIVE,215.09,348.36,59.965,1493851503,"201051344001158","219011344069620",28.71,26.30,0,335.44,377.52,38.1,34.8,0.309,678753.5,678753.5,4166,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851540,1934435.00
05/03/2017 18:45,2,1.250,ACTIVE,215.54,350.17,59.991,1493851503,"201051344000576","219011344069620",28.55,27.80,0,336.34,376.01,36.1,33.0,0.296,693406.1,693406.1,4152,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851541,1934436.00
05/03/2017 18:45,2,1.256,ACTIVE,213.74,349.26,59.981,1493851503,"274151322000087","219011344069620",28.23,35.60,0,333.03,363.39,35.9,32.7,0.239,887943.0,887943.0,4214,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493851542,1934437.00
05/03/2017 19:00,2,0.854,ACTIVE,214.64,344.45,59.996,1493852404,"201051344000645","219011344069620",28.51,27.30,0,334.54,366.40,24.7,21.9,0.186,692283.2,692283.2,4150,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852405,1934438.00
05/03/2017 19:00,2,0.523,ACTIVE,213.06,337.84,59.986,1493852404,"274151322000085","219011344069620",29.28,30.30,0,332.43,351.67,15.5,13.1,0.084,912569.7,912569.7,4129,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852406,1934439.00
05/03/2017 19:00,2,0.891,ACTIVE,214.64,346.26,59.944,1493852404,"201051344000633","219011344069620",28.86,25.50,0,334.54,367.60,26.1,23.2,0.199,678537.6,678537.6,4179,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852406,1934440.00
05/03/2017 19:00,2,0.875,ACTIVE,214.41,345.06,59.975,1493852404,"201051344000469","219011344069620",28.53,26.30,0,333.93,365.80,25.3,22.5,0.199,681531.1,681531.1,4164,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852407,1934441.00
05/03/2017 19:00,2,1.381,ACTIVE,213.74,348.06,59.965,1493852404,"201051344000646","219011344069620",28.88,26.30,0,332.73,375.71,40.5,37.1,0.331,675191.4,675191.4,4173,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852408,1934442.00
05/03/2017 19:00,2,0.846,ACTIVE,213.06,342.05,59.959,1493852404,"274151322000052","219011344069620",28.65,29.00,0,333.33,357.68,24.6,21.8,0.159,946122.2,946122.2,4138,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852409,1934443.00
05/03/2017 19:00,2,1.551,ACTIVE,214.41,349.26,59.975,1493852404,"201051344000585","219011344069620",29.32,27.30,0,333.03,378.12,46.1,42.6,0.371,686392.9,686392.9,4174,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852410,1934444.00
05/03/2017 19:00,2,1.340,ACTIVE,213.96,345.66,59.954,1493852404,"201051344001230","219011344069620",28.90,25.50,0,331.23,374.51,39.2,36.0,0.318,679700.3,679700.3,4169,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852411,1934445.00
05/03/2017 19:00,2,1.375,ACTIVE,214.64,348.36,59.996,1493852404,"201051344000582","219011344069620",29.02,30.30,0,333.03,376.62,40.5,37.1,0.331,669563.4,669563.4,4167,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852412,1934446.00
05/03/2017 19:00,2,1.301,ACTIVE,213.96,346.56,59.986,1493852404,"201051344000955","219011344069620",29.10,29.00,0,331.53,373.01,38.4,35.1,0.314,688102.5,688102.5,4177,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852413,1934447.00
05/03/2017 19:00,2,0.553,ACTIVE,213.51,404.27,59.959,1493852404,"274151322000094","219011344069620",37.83,31.50,0,331.83,432.22,21.1,18.5,0.141,773299.1,773299.1,4272,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852414,1934448.00
05/03/2017 19:00,2,0.926,ACTIVE,214.41,344.15,59.996,1493852404,"201051344000579","219011344069620",28.94,25.50,0,335.44,367.00,27.2,24.3,0.203,699187.2,699187.2,4161,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852415,1934449.00
05/03/2017 19:00,2,1.389,ACTIVE,214.19,346.86,59.975,1493852404,"201051344000890","219011344069620",28.92,26.50,0,332.13,376.62,40.7,37.3,0.327,681974.2,681974.2,4176,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852415,1934450.00
05/03/2017 19:00,2,1.326,ACTIVE,214.41,347.46,59.970,1493852404,"201051344000438","219011344069620",29.18,28.50,0,334.24,375.71,39.2,35.9,0.327,684773.5,684773.5,4168,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852416,1934451.00
05/03/2017 19:00,2,1.381,ACTIVE,214.41,344.15,59.975,1493852404,"201051344000417","219011344069620",18.71,25.80,0,333.33,363.09,26.2,23.4,0.203,641138.9,641138.9,4194,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852417,1934452.00
05/03/2017 19:00,2,0.889,ACTIVE,213.06,345.66,59.981,1493852404,"274151322000083","219011344069620",28.71,29.50,0,333.63,358.28,25.9,23.1,0.177,936576.6,936576.6,4138,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852418,1934453.00
05/03/2017 19:00,2,0.861,ACTIVE,213.96,345.06,59.981,1493852404,"274151322000076","219011344069620",29.58,29.30,0,334.84,358.88,25.9,23.1,0.172,998389.7,998389.7,4137,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852419,1934454.00
05/03/2017 19:00,2,0.900,ACTIVE,214.19,344.15,59.970,1493852404,"201051344000868","219011344069620",28.11,26.30,0,333.93,365.19,25.7,22.9,0.181,680062.3,680062.3,4167,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852420,1934455.00
05/03/2017 19:00,2,0.926,ACTIVE,213.06,346.56,59.970,1493852404,"274151322000095","219011344069620",29.12,30.30,0,333.03,359.18,27.3,24.4,0.181,988755.9,988755.9,4136,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852421,1934456.00
05/03/2017 19:00,2,0.896,ACTIVE,214.19,343.55,59.970,1493852404,"201051344000988","219011344069620",18.17,25.50,0,335.14,360.08,16.5,14.0,0.133,616060.2,616060.2,4185,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852422,1934457.00
05/03/2017 19:00,2,1.428,ACTIVE,214.19,347.46,59.965,1493852404,"201051344001025","219011344069620",29.32,27.50,0,333.63,376.92,42.4,39.0,0.331,684063.9,684063.9,4178,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852423,1934458.00
05/03/2017 19:00,2,0.881,ACTIVE,214.19,344.15,59.917,1493852404,"201051344000458","219011344069620",28.84,27.50,0,335.44,366.40,25.8,23.0,0.199,692258.5,692258.5,4153,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852424,1934459.00
05/03/2017 19:00,2,0.881,ACTIVE,214.87,345.96,60.023,1493852404,"201051344000853","219011344069620",28.80,27.00,0,336.34,368.80,25.7,22.9,0.203,692773.4,692773.4,4156,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852425,1934460.00
05/03/2017 19:00,2,1.350,ACTIVE,214.41,348.06,59.996,1493852404,"201051344000685","219011344069620",29.10,27.30,0,333.03,376.62,39.8,36.5,0.340,684924.9,684924.9,4176,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852426,1934461.00
05/03/2017 19:00,2,1.404,ACTIVE,214.41,348.66,59.981,1493852404,"201051344000917","219011344069620",29.18,29.80,0,331.83,376.31,41.6,38.2,0.340,681609.1,681609.1,4166,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852426,1934462.00
05/03/2017 19:00,2,1.416,ACTIVE,214.41,348.36,59.986,1493852404,"201051344001145","219011344069620",29.02,25.50,0,333.03,378.12,41.7,38.3,0.336,689486.3,689486.3,4156,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852427,1934463.00
05/03/2017 19:00,2,1.385,ACTIVE,214.64,348.66,59.965,1493852404,"201051344000651","219011344069620",28.86,29.80,0,333.93,376.62,40.5,37.2,0.323,677915.6,677915.6,4176,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852428,1934464.00
05/03/2017 19:00,2,0.775,ACTIVE,212.83,342.35,59.996,1493852404,"274151322000088","219011344069620",27.75,28.30,0,331.23,355.28,21.8,19.1,0.133,897686.6,897686.6,4143,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852429,1934465.00
05/03/2017 19:00,2,0.586,ACTIVE,213.96,399.16,59.996,1493852404,"274151322000068","219011344069620",37.51,31.30,0,333.03,432.22,22.2,19.5,0.137,773656.1,773656.1,4288,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852430,1934466.00
05/03/2017 19:00,2,1.395,ACTIVE,213.96,346.56,60.002,1493852404,"201051344001135","219011344069620",29.08,29.00,0,333.33,374.51,41.1,37.8,0.323,673571.6,673571.6,4169,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852431,1934467.00
05/03/2017 19:00,2,0.898,ACTIVE,214.19,344.15,60.002,1493852404,"201051344000594","219011344069620",28.53,25.50,0,333.33,366.70,26.1,23.2,0.194,694287.8,694287.8,4166,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852432,1934468.00
05/03/2017 19:00,2,1.361,ACTIVE,214.19,347.76,59.991,1493852404,"201051344001203","219011344069620",28.88,27.80,0,334.24,375.41,39.8,36.5,0.327,682502.9,682502.9,4178,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852433,1934469.00
05/03/2017 19:00,2,0.812,ACTIVE,213.29,342.05,59.981,1493852404,"274151322000054","219011344069620",27.77,29.80,0,330.63,356.18,22.9,20.2,0.141,915682.1,915682.1,4134,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852434,1934470.00
05/03/2017 19:00,2,0.885,ACTIVE,214.41,343.85,60.007,1493852404,"201051344000867","219011344069620",28.71,26.30,0,334.54,366.10,25.8,23.0,0.186,678992.0,678992.0,4179,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852435,1934471.00
05/03/2017 19:00,2,1.246,ACTIVE,214.19,346.56,59.991,1493852404,"201051344001093","219011344069620",28.92,26.80,0,334.24,373.91,36.5,33.3,0.287,681338.0,681338.0,4170,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852436,1934472.00
05/03/2017 19:00,2,0.852,ACTIVE,214.41,344.76,60.018,1493852404,"201051344000900","219011344069620",28.80,27.80,0,334.54,366.10,24.9,22.1,0.190,700405.1,700405.1,4156,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852437,1934473.00
05/03/2017 19:00,2,0.830,ACTIVE,214.41,343.85,60.007,1493852404,"201051344000648","219011344069620",28.86,25.50,0,335.44,365.49,24.3,21.5,0.181,689685.7,689685.7,4157,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852438,1934474.00
05/03/2017 19:00,2,0.883,ACTIVE,214.19,344.15,60.012,1493852404,"201051344000569","219011344069620",28.84,28.30,0,334.54,365.80,25.8,23.0,0.199,702742.4,702742.4,4148,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852439,1934475.00
05/03/2017 19:00,2,0.900,ACTIVE,214.41,344.15,60.002,1493852404,"201051344000983","219011344069620",29.08,27.50,0,334.84,367.00,26.6,23.7,0.199,693200.7,693200.7,4157,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852440,1934476.00
05/03/2017 19:00,2,0.877,ACTIVE,214.41,344.45,59.986,1493852404,"201051344001158","219011344069620",28.33,25.80,0,334.84,366.40,25.3,22.5,0.190,678760.6,678760.6,4167,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852440,1934477.00
05/03/2017 19:00,2,0.820,ACTIVE,214.64,344.76,59.996,1493852404,"201051344000576","219011344069620",28.69,26.50,0,335.44,366.70,23.9,21.1,0.186,693412.8,693412.8,4153,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852441,1934478.00
05/03/2017 19:00,2,0.553,ACTIVE,213.51,338.44,59.986,1493852404,"274151322000087","219011344069620",30.40,34.00,0,333.63,356.48,17.0,14.5,0.088,887949.1,887949.1,4215,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493852442,1934479.00
05/03/2017 19:15,2,0.588,ACTIVE,214.41,340.85,59.975,1493853304,"201051344000645","219011344069620",28.11,25.50,0,323.41,356.48,16.8,14.3,0.119,692287.6,692287.6,4151,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853305,1934480.00
05/03/2017 19:15,2,0.471,ACTIVE,213.29,337.54,59.975,1493853304,"274151322000085","219011344069620",27.69,28.50,0,322.51,345.66,13.2,10.8,0.075,912572.7,912572.7,4130,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853306,1934481.00
05/03/2017 19:15,2,0.615,ACTIVE,214.41,342.35,59.970,1493853304,"201051344000633","219011344069620",28.13,24.30,0,322.51,358.88,17.6,15.0,0.124,678542.3,678542.3,4180,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853307,1934482.00
05/03/2017 19:15,2,0.586,ACTIVE,214.19,340.25,59.975,1493853304,"201051344000469","219011344069620",28.39,24.80,0,320.11,355.88,16.9,14.4,0.119,681535.6,681535.6,4165,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853308,1934483.00
05/03/2017 19:15,2,0.967,ACTIVE,213.74,342.35,59.981,1493853304,"201051344000646","219011344069620",28.88,25.00,0,319.51,365.80,28.3,25.4,0.225,675199.0,675199.0,4174,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853309,1934484.00
05/03/2017 19:15,2,0.570,ACTIVE,213.06,339.04,59.959,1493853304,"274151322000052","219011344069620",28.15,27.80,0,320.41,350.77,16.3,13.8,0.102,946126.5,946126.5,4139,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853310,1934485.00
05/03/2017 19:15,2,1.123,ACTIVE,214.19,344.15,60.002,1493853304,"201051344000585","219011344069620",29.00,25.80,0,318.91,368.50,33.0,29.9,0.252,686401.8,686401.8,4175,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853311,1934486.00
05/03/2017 19:15,2,0.924,ACTIVE,213.96,341.45,59.981,1493853304,"201051344001230","219011344069620",28.86,24.30,0,317.40,363.09,27.1,24.2,0.212,679707.6,679707.6,4170,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853311,1934487.00
05/03/2017 19:15,2,0.971,ACTIVE,214.64,343.25,59.959,1493853304,"201051344000582","219011344069620",28.71,27.50,0,321.91,366.10,28.2,25.3,0.217,669571.0,669571.0,4168,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853312,1934488.00
05/03/2017 19:15,2,0.891,ACTIVE,213.74,341.45,59.965,1493853304,"201051344000955","219011344069620",29.32,27.00,0,318.00,363.39,26.5,23.7,0.203,688109.6,688109.6,4178,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853313,1934489.00
05/03/2017 19:15,2,0.332,ACTIVE,213.29,415.69,59.975,1493853304,"274151322000094","219011344069620",39.16,30.30,0,335.14,443.64,13.3,10.9,0.080,773302.1,773302.1,4273,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853314,1934490.00
05/03/2017 19:15,2,0.635,ACTIVE,213.96,340.55,59.970,1493853304,"201051344000579","219011344069620",28.86,25.00,0,321.61,357.08,18.6,16.0,0.124,699192.1,699192.1,4162,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853315,1934491.00
05/03/2017 19:15,2,0.973,ACTIVE,213.96,342.05,59.965,1493853304,"201051344000890","219011344069620",28.73,25.30,0,319.51,365.49,28.3,25.4,0.208,681981.8,681981.8,4177,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853316,1934492.00
05/03/2017 19:15,2,0.912,ACTIVE,214.41,342.65,59.970,1493853304,"201051344000438","219011344069620",29.32,26.50,0,322.81,365.49,27.1,24.2,0.217,684780.8,684780.8,4169,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853317,1934493.00
05/03/2017 19:15,2,0.973,ACTIVE,214.19,340.25,59.965,1493853304,"201051344000417","219011344069620",18.53,24.80,0,321.91,356.78,18.3,15.7,0.133,641143.7,641143.7,4195,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853318,1934494.00
05/03/2017 19:15,2,0.582,ACTIVE,213.06,340.55,59.965,1493853304,"274151322000083","219011344069620",28.51,28.00,0,321.31,350.77,16.8,14.3,0.110,936581.1,936581.1,4139,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853319,1934495.00
05/03/2017 19:15,2,0.572,ACTIVE,213.74,337.84,59.965,1493853304,"274151322000076","219011344069620",29.06,27.50,0,322.51,351.37,16.8,14.3,0.106,998394.3,998394.3,4138,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853320,1934496.00
05/03/2017 19:15,2,0.615,ACTIVE,213.74,339.95,59.965,1493853304,"201051344000868","219011344069620",27.93,24.50,0,321.31,356.48,17.4,14.9,0.119,680066.9,680066.9,4168,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853320,1934497.00
05/03/2017 19:15,2,0.600,ACTIVE,213.29,338.14,59.970,1493853304,"274151322000095","219011344069620",28.82,28.80,0,320.71,351.37,17.5,15.0,0.110,988760.7,988760.7,4137,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853321,1934498.00
05/03/2017 19:15,2,0.600,ACTIVE,214.19,340.25,59.970,1493853304,"201051344000988","219011344069620",18.09,24.50,0,322.21,352.57,11.0,8.7,0.080,616062.9,616062.9,4186,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853322,1934499.00
05/03/2017 19:15,2,0.998,ACTIVE,213.96,342.05,59.975,1493853304,"201051344001025","219011344069620",29.30,25.80,0,321.01,367.00,29.6,26.7,0.221,684071.9,684071.9,4179,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853323,1934500.00
05/03/2017 19:15,2,0.600,ACTIVE,214.19,340.25,59.959,1493853304,"201051344000458","219011344069620",28.63,26.30,0,322.51,356.48,17.4,14.9,0.124,692263.1,692263.1,4154,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853324,1934501.00
05/03/2017 19:15,2,0.602,ACTIVE,214.64,341.75,59.975,1493853304,"201051344000853","219011344069620",28.61,25.80,0,324.62,358.28,17.4,14.9,0.124,692777.9,692777.9,4157,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853325,1934502.00
05/03/2017 19:15,2,0.934,ACTIVE,214.41,343.55,59.965,1493853304,"201051344000685","219011344069620",28.88,25.50,0,323.11,366.70,27.4,24.5,0.225,684932.3,684932.3,4177,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853326,1934503.00
05/03/2017 19:15,2,1.002,ACTIVE,214.41,343.55,59.975,1493853304,"201051344000917","219011344069620",28.47,27.30,0,318.00,366.70,28.9,26.0,0.225,681616.9,681616.9,4167,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853327,1934504.00
05/03/2017 19:15,2,0.957,ACTIVE,214.41,343.25,59.996,1493853304,"201051344001145","219011344069620",29.60,24.00,0,322.21,366.70,28.7,25.8,0.217,689494.1,689494.1,4157,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853328,1934505.00
05/03/2017 19:15,2,0.961,ACTIVE,214.41,343.55,59.970,1493853304,"201051344000651","219011344069620",28.84,26.80,0,321.61,366.40,28.1,25.2,0.221,677923.3,677923.3,4177,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853328,1934506.00
05/03/2017 19:15,2,0.510,ACTIVE,212.83,337.24,59.970,1493853304,"274151322000088","219011344069620",27.55,27.00,0,321.31,348.66,14.2,11.8,0.080,897690.4,897690.4,4144,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853329,1934507.00
05/03/2017 19:15,2,0.381,ACTIVE,213.74,402.77,59.970,1493853304,"274151322000068","219011344069620",37.71,30.00,0,335.44,425.31,14.7,12.2,0.088,773659.9,773659.9,4289,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853330,1934508.00
05/03/2017 19:15,2,0.965,ACTIVE,213.74,341.45,59.981,1493853304,"201051344001135","219011344069620",29.42,26.50,0,318.00,365.19,28.8,25.8,0.217,673579.4,673579.4,4170,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853331,1934509.00
05/03/2017 19:15,2,0.615,ACTIVE,213.74,339.65,59.975,1493853304,"201051344000594","219011344069620",28.27,24.50,0,319.21,356.48,17.7,15.1,0.119,694292.4,694292.4,4167,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853332,1934510.00
05/03/2017 19:15,2,0.938,ACTIVE,214.41,342.35,59.986,1493853304,"201051344001203","219011344069620",28.94,26.00,0,320.71,366.10,27.5,24.6,0.217,682510.3,682510.3,4179,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853333,1934511.00
05/03/2017 19:15,2,0.537,ACTIVE,213.29,341.15,59.991,1493853304,"274151322000054","219011344069620",27.69,28.30,0,321.01,349.56,15.1,12.6,0.088,915686.0,915686.0,4135,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853334,1934512.00
05/03/2017 19:15,2,0.613,ACTIVE,214.41,339.95,59.933,1493853304,"201051344000867","219011344069620",28.29,25.00,0,320.41,356.48,17.6,15.1,0.119,678996.6,678996.6,4180,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853335,1934513.00
05/03/2017 19:15,2,0.842,ACTIVE,214.19,342.35,59.991,1493853304,"201051344001093","219011344069620",29.34,25.00,0,321.91,363.69,25.1,22.3,0.186,681344.8,681344.8,4171,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853336,1934514.00
05/03/2017 19:15,2,0.590,ACTIVE,213.96,340.55,59.981,1493853304,"201051344000900","219011344069620",27.93,25.80,0,320.71,356.18,16.7,14.2,0.119,700409.5,700409.5,4157,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853337,1934515.00
05/03/2017 19:15,2,0.588,ACTIVE,214.19,340.25,59.970,1493853304,"201051344000648","219011344069620",28.45,24.30,0,322.21,356.78,17.0,14.5,0.115,689690.1,689690.1,4158,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853338,1934516.00
05/03/2017 19:15,2,0.613,ACTIVE,213.96,340.25,59.981,1493853304,"201051344000569","219011344069620",28.61,26.80,0,321.01,356.78,17.8,15.3,0.124,702747.1,702747.1,4149,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853339,1934517.00
05/03/2017 19:15,2,0.623,ACTIVE,214.19,340.25,59.933,1493853304,"201051344000983","219011344069620",28.67,26.00,0,321.61,357.08,18.1,15.6,0.128,693205.4,693205.4,4158,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853340,1934518.00
05/03/2017 19:15,2,0.605,ACTIVE,213.96,339.95,59.965,1493853304,"201051344001158","219011344069620",27.75,24.80,0,321.01,356.48,17.0,14.5,0.124,678765.1,678765.1,4168,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853341,1934519.00
05/03/2017 19:15,2,0.566,ACTIVE,214.41,341.45,59.933,1493853304,"201051344000576","219011344069620",28.69,24.80,0,322.81,356.48,16.5,14.0,0.115,693417.1,693417.1,4154,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853342,1934520.00
05/03/2017 19:15,2,0.506,ACTIVE,213.06,338.14,59.981,1493853304,"274151322000087","219011344069620",27.75,31.50,0,321.91,346.56,14.2,11.8,0.080,887952.2,887952.2,4216,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493853343,1934521.00
05/03/2017 19:30,2,0.477,ACTIVE,214.41,340.55,59.981,1493854203,"201051344000645","219011344069620",28.23,24.00,0,332.73,350.17,13.7,11.3,0.088,692290.7,692290.7,4152,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854204,1934522.00
05/03/2017 19:30,2,0.406,ACTIVE,213.74,338.44,59.975,1493854203,"274151322000085","219011344069620",27.10,27.00,0,334.24,344.45,11.2,8.9,0.057,912575.2,912575.2,4131,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854205,1934523.00
05/03/2017 19:30,2,0.488,ACTIVE,214.41,341.45,59.907,1493854203,"201051344000633","219011344069620",28.63,23.30,0,332.43,351.37,14.2,11.7,0.088,678545.5,678545.5,4181,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854206,1934524.00
05/03/2017 19:30,2,0.490,ACTIVE,214.19,340.85,59.917,1493854203,"201051344000469","219011344069620",28.13,23.50,0,330.93,348.36,14.0,11.6,0.084,681538.8,681538.8,4166,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854207,1934525.00
05/03/2017 19:30,2,0.625,ACTIVE,213.06,339.04,59.965,1493854203,"201051344000646","219011344069620",28.75,24.30,0,330.33,356.48,18.2,15.7,0.119,675204.1,675204.1,4175,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854208,1934526.00
05/03/2017 19:30,2,0.436,ACTIVE,213.06,337.54,59.959,1493854203,"274151322000052","219011344069620",27.83,26.80,0,333.33,345.66,12.3,9.9,0.062,946129.4,946129.4,4140,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854209,1934527.00
05/03/2017 19:30,2,0.734,ACTIVE,213.51,339.95,59.986,1493854203,"201051344000585","219011344069620",29.06,24.50,0,331.23,358.58,21.7,19.0,0.150,686407.9,686407.9,4176,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854210,1934528.00
05/03/2017 19:30,2,0.600,ACTIVE,213.29,337.54,60.012,1493854203,"201051344001230","219011344069620",28.39,23.30,0,329.73,354.37,17.3,14.7,0.115,679712.4,679712.4,4171,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854211,1934529.00
05/03/2017 19:30,2,0.615,ACTIVE,213.96,339.65,59.996,1493854203,"201051344000582","219011344069620",28.88,25.30,0,331.83,356.78,18.0,15.5,0.124,669576.1,669576.1,4169,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854212,1934530.00
05/03/2017 19:30,2,0.592,ACTIVE,213.06,338.14,60.002,1493854203,"201051344000955","219011344069620",28.69,25.30,0,330.63,353.47,17.2,14.7,0.115,688114.3,688114.3,4179,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854212,1934531.00
05/03/2017 19:30,2,0.258,ACTIVE,213.51,396.15,59.996,1493854203,"274151322000094","219011344069620",37.29,29.00,0,335.14,420.80,9.7,7.5,0.057,773304.3,773304.3,4274,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854213,1934532.00
05/03/2017 19:30,2,0.531,ACTIVE,213.96,339.65,59.965,1493854203,"201051344000579","219011344069620",27.95,24.50,0,332.13,349.56,15.1,12.6,0.080,699195.6,699195.6,4163,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854214,1934533.00
05/03/2017 19:30,2,0.629,ACTIVE,213.29,338.44,59.996,1493854203,"201051344000890","219011344069620",28.63,24.00,0,330.63,355.88,18.2,15.7,0.124,681986.9,681986.9,4178,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854215,1934534.00
05/03/2017 19:30,2,0.598,ACTIVE,213.96,339.65,59.981,1493854203,"201051344000438","219011344069620",28.67,25.00,0,331.53,355.88,17.4,14.9,0.119,684785.7,684785.7,4170,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854216,1934535.00
05/03/2017 19:30,2,0.641,ACTIVE,213.96,338.44,59.970,1493854203,"201051344000417","219011344069620",18.35,24.00,0,330.93,349.86,11.9,9.6,0.075,641146.8,641146.8,4196,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854217,1934536.00
05/03/2017 19:30,2,0.414,ACTIVE,213.29,339.95,59.965,1493854203,"274151322000083","219011344069620",27.81,27.00,0,333.63,345.96,11.7,9.4,0.075,936584.0,936584.0,4140,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854218,1934537.00
05/03/2017 19:30,2,0.445,ACTIVE,213.74,341.15,59.986,1493854203,"274151322000076","219011344069620",27.83,26.50,0,334.84,346.26,12.7,10.3,0.084,998397.2,998397.2,4139,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854219,1934538.00
05/03/2017 19:30,2,0.488,ACTIVE,213.74,339.65,59.986,1493854203,"201051344000868","219011344069620",28.69,23.30,0,331.53,349.26,14.2,11.8,0.084,680070.1,680070.1,4169,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854220,1934539.00
05/03/2017 19:30,2,0.430,ACTIVE,213.29,339.34,59.981,1493854203,"274151322000095","219011344069620",27.87,27.30,0,333.63,345.96,12.2,9.8,0.075,988763.7,988763.7,4138,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854221,1934540.00
05/03/2017 19:30,2,0.479,ACTIVE,213.74,339.65,59.991,1493854203,"201051344000988","219011344069620",17.93,23.50,0,331.83,347.76,8.7,6.5,0.062,616064.8,616064.8,4187,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854222,1934541.00
05/03/2017 19:30,2,0.654,ACTIVE,213.51,338.74,59.981,1493854203,"201051344001025","219011344069620",28.39,24.30,0,331.23,356.18,18.9,16.3,0.133,684077.2,684077.2,4180,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854223,1934542.00
05/03/2017 19:30,2,0.502,ACTIVE,213.74,339.34,59.938,1493854203,"201051344000458","219011344069620",27.83,24.80,0,332.13,348.36,14.2,11.7,0.093,692266.4,692266.4,4155,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854224,1934543.00
05/03/2017 19:30,2,0.496,ACTIVE,214.41,341.15,59.991,1493854203,"201051344000853","219011344069620",27.97,24.50,0,333.33,350.17,14.1,11.7,0.088,692781.2,692781.2,4158,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854225,1934544.00
05/03/2017 19:30,2,0.588,ACTIVE,213.96,340.55,59.991,1493854203,"201051344000685","219011344069620",28.82,24.00,0,331.83,356.78,17.2,14.7,0.133,684937.1,684937.1,4178,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854226,1934545.00
