ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 19:30,2,0.605,ACTIVE,213.96,340.25,59.991,1493854203,"201051344000917","219011344069620",29.32,25.50,0,329.73,357.38,18.1,15.5,0.124,681622.1,681622.1,4168,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854227,1934546.00
05/03/2017 19:30,2,0.523,ACTIVE,213.96,339.65,59.986,1493854203,"201051344001145","219011344069620",30.53,23.00,0,331.83,357.08,16.3,13.8,0.106,689499.0,689499.0,4158,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854228,1934547.00
05/03/2017 19:30,2,0.615,ACTIVE,213.96,339.95,59.975,1493854203,"201051344000651","219011344069620",28.57,24.50,0,332.73,356.78,17.8,15.3,0.128,677928.2,677928.2,4178,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854228,1934548.00
05/03/2017 19:30,2,0.398,ACTIVE,213.29,339.95,59.975,1493854203,"274151322000088","219011344069620",26.86,26.00,0,333.33,344.45,10.8,8.5,0.062,897692.8,897692.8,4145,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854229,1934549.00
05/03/2017 19:30,2,0.281,ACTIVE,213.96,400.36,59.970,1493854203,"274151322000068","219011344069620",37.59,29.00,0,335.74,419.60,10.8,8.5,0.057,773662.4,773662.4,4290,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854230,1934550.00
05/03/2017 19:30,2,0.654,ACTIVE,213.51,338.14,59.975,1493854203,"201051344001135","219011344069620",28.17,24.80,0,331.23,355.28,18.7,16.1,0.124,673584.6,673584.6,4171,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854231,1934551.00
05/03/2017 19:30,2,0.496,ACTIVE,213.74,339.34,59.965,1493854203,"201051344000594","219011344069620",28.45,23.80,0,330.33,349.26,14.3,11.9,0.088,694295.7,694295.7,4168,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854232,1934552.00
05/03/2017 19:30,2,0.602,ACTIVE,213.96,339.34,59.954,1493854203,"201051344001203","219011344069620",28.84,24.50,0,331.83,356.78,17.6,15.1,0.119,682515.1,682515.1,4180,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854233,1934553.00
05/03/2017 19:30,2,0.418,ACTIVE,213.29,338.44,59.938,1493854203,"274151322000054","219011344069620",27.14,26.50,0,333.33,345.06,11.5,9.1,0.066,915688.7,915688.7,4136,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854234,1934554.00
05/03/2017 19:30,2,0.508,ACTIVE,214.19,339.04,59.949,1493854203,"201051344000867","219011344069620",27.71,23.80,0,331.83,348.66,14.2,11.8,0.088,678999.8,678999.8,4181,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854235,1934555.00
05/03/2017 19:30,2,0.486,ACTIVE,213.74,338.44,59.928,1493854203,"201051344001093","219011344069620",28.27,24.00,0,331.23,353.77,13.9,11.5,0.080,681349.0,681349.0,4172,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854236,1934556.00
05/03/2017 19:30,2,0.471,ACTIVE,213.96,340.25,59.959,1493854203,"201051344000900","219011344069620",28.23,24.00,0,331.83,348.96,13.5,11.1,0.084,700412.6,700412.6,4158,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854237,1934557.00
05/03/2017 19:30,2,0.498,ACTIVE,213.96,339.65,59.954,1493854203,"201051344000569","219011344069620",28.45,25.30,0,332.73,348.96,14.4,12.0,0.088,702750.4,702750.4,4150,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854239,1934558.00
05/03/2017 19:30,2,0.514,ACTIVE,213.96,339.04,59.959,1493854203,"201051344000983","219011344069620",28.15,24.50,0,330.33,349.86,14.7,12.2,0.093,693208.8,693208.8,4159,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854240,1934559.00
05/03/2017 19:30,2,0.477,ACTIVE,213.96,339.95,59.959,1493854203,"201051344001158","219011344069620",28.45,24.00,0,331.53,348.96,13.7,11.3,0.088,678768.3,678768.3,4169,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854241,1934560.00
05/03/2017 19:30,2,0.490,ACTIVE,214.41,341.45,59.896,1493854203,"201051344000576","219011344069620",27.71,23.30,0,331.83,349.86,13.8,11.4,0.084,693420.2,693420.2,4155,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854241,1934561.00
05/03/2017 19:30,2,0.416,ACTIVE,213.29,338.74,59.959,1493854203,"274151322000087","219011344069620",27.21,29.50,0,333.63,344.45,11.5,9.2,0.057,887954.8,887954.8,4217,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854242,1934562.00
05/03/2017 19:30,2,0.496,ACTIVE,214.19,339.95,59.986,1493854203,"201051344000648","219011344069620",28.47,23.00,0,332.13,349.26,14.3,11.9,0.088,689693.3,689693.3,4159,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493854243,1934563.00
05/03/2017 19:45,2,0.432,ACTIVE,214.19,338.14,59.975,1493855104,"201051344000645","219011344069620",23.44,23.00,0,333.63,347.76,10.3,8.0,0.062,692293.1,692293.1,4153,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855105,1934564.00
05/03/2017 19:45,2,0.328,ACTIVE,213.06,336.64,59.959,1493855104,"274151322000085","219011344069620",26.96,25.80,0,333.03,344.15,9.0,6.7,0.049,912577.0,912577.0,4132,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855106,1934565.00
05/03/2017 19:45,2,0.432,ACTIVE,214.19,340.55,60.002,1493855104,"201051344000633","219011344069620",27.29,22.80,0,332.43,349.56,11.9,9.6,0.071,678548.1,678548.1,4182,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855107,1934566.00
05/03/2017 19:45,2,0.432,ACTIVE,213.74,338.74,59.975,1493855104,"201051344000469","219011344069620",27.08,22.30,0,330.93,347.76,11.9,9.6,0.075,681541.3,681541.3,4167,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855107,1934567.00
05/03/2017 19:45,2,0.473,ACTIVE,213.06,337.54,59.975,1493855104,"201051344000646","219011344069620",24.07,23.30,0,329.43,348.06,11.6,9.2,0.066,675207.0,675207.0,4176,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855108,1934568.00
05/03/2017 19:45,2,0.363,ACTIVE,212.61,336.94,59.981,1493855104,"274151322000052","219011344069620",27.67,25.80,0,331.23,345.36,10.2,7.9,0.062,946131.5,946131.5,4141,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855109,1934569.00
05/03/2017 19:45,2,0.506,ACTIVE,213.51,338.14,59.996,1493855104,"201051344000585","219011344069620",23.28,23.30,0,330.93,350.17,12.0,9.6,0.062,686410.9,686410.9,4177,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855110,1934570.00
05/03/2017 19:45,2,0.424,ACTIVE,213.29,336.34,59.986,1493855104,"201051344001230","219011344069620",27.73,22.50,0,329.43,347.16,11.9,9.6,0.066,679715.1,679715.1,4172,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855111,1934571.00
05/03/2017 19:45,2,0.422,ACTIVE,213.74,337.84,59.986,1493855104,"201051344000582","219011344069620",28.35,23.80,0,330.63,349.26,12.2,9.8,0.071,669578.9,669578.9,4170,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855112,1934572.00
05/03/2017 19:45,2,0.449,ACTIVE,213.06,337.24,60.018,1493855104,"201051344000955","219011344069620",28.21,24.00,0,328.82,346.86,12.9,10.5,0.075,688117.2,688117.2,4180,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855113,1934573.00
05/03/2017 19:45,2,0.211,ACTIVE,212.83,383.83,59.991,1493855104,"274151322000094","219011344069620",36.02,27.80,0,335.44,409.08,7.7,5.5,0.044,773305.8,773305.8,4275,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855114,1934574.00
05/03/2017 19:45,2,0.484,ACTIVE,213.51,338.14,59.981,1493855104,"201051344000579","219011344069620",22.96,23.80,0,332.43,347.46,11.3,9.0,0.066,699198.1,699198.1,4164,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855115,1934575.00
05/03/2017 19:45,2,0.451,ACTIVE,213.29,337.24,59.981,1493855104,"201051344000890","219011344069620",28.21,23.30,0,330.03,349.56,12.9,10.5,0.071,681989.8,681989.8,4179,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855115,1934576.00
05/03/2017 19:45,2,0.436,ACTIVE,213.51,338.14,59.981,1493855104,"201051344000438","219011344069620",28.31,23.50,0,331.53,348.96,12.5,10.1,0.075,684788.5,684788.5,4171,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855116,1934577.00
05/03/2017 19:45,2,0.441,ACTIVE,213.29,336.34,59.986,1493855104,"201051344000417","219011344069620",18.79,22.80,0,330.63,345.06,8.4,6.2,0.044,641148.5,641148.5,4197,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855117,1934578.00
05/03/2017 19:45,2,0.348,ACTIVE,213.06,337.54,59.986,1493855104,"274151322000083","219011344069620",27.19,26.00,0,332.13,345.66,9.6,7.4,0.057,936585.9,936585.9,4141,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855118,1934579.00
05/03/2017 19:45,2,0.373,ACTIVE,213.51,339.04,59.986,1493855104,"274151322000076","219011344069620",27.83,25.80,0,333.03,344.45,10.5,8.2,0.057,998399.4,998399.4,4140,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855119,1934580.00
05/03/2017 19:45,2,0.436,ACTIVE,213.51,338.74,59.975,1493855104,"201051344000868","219011344069620",27.87,22.30,0,331.53,346.86,12.3,9.9,0.066,680072.6,680072.6,4170,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855120,1934581.00
05/03/2017 19:45,2,0.359,ACTIVE,212.83,338.14,59.996,1493855104,"274151322000095","219011344069620",27.27,26.00,0,331.83,345.06,10.0,7.7,0.057,988765.7,988765.7,4139,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855121,1934582.00
05/03/2017 19:45,2,0.406,ACTIVE,213.51,339.04,59.970,1493855104,"201051344000988","219011344069620",18.03,22.80,0,331.83,346.26,7.4,5.2,0.049,616066.1,616066.1,4188,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855122,1934583.00
05/03/2017 19:45,2,0.441,ACTIVE,213.29,336.64,59.949,1493855104,"201051344001025","219011344069620",28.17,23.00,0,330.63,348.96,12.7,10.3,0.075,684080.1,684080.1,4181,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855123,1934584.00
05/03/2017 19:45,2,0.434,ACTIVE,213.74,338.44,59.975,1493855104,"201051344000458","219011344069620",28.21,23.80,0,332.43,346.86,12.4,10.0,0.071,692268.9,692268.9,4156,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855124,1934585.00
05/03/2017 19:45,2,0.426,ACTIVE,214.19,340.55,59.996,1493855104,"201051344000853","219011344069620",28.07,23.30,0,334.24,348.66,12.2,9.8,0.071,692783.7,692783.7,4159,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855124,1934586.00
05/03/2017 19:45,2,0.422,ACTIVE,213.74,339.34,59.996,1493855104,"201051344000685","219011344069620",27.29,22.80,0,330.33,350.17,11.7,9.4,0.080,684939.7,684939.7,4179,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855125,1934587.00
05/03/2017 19:45,2,0.441,ACTIVE,213.51,338.44,59.991,1493855104,"201051344000917","219011344069620",27.85,24.00,0,330.93,348.96,12.5,10.1,0.075,681624.6,681624.6,4169,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855126,1934588.00
05/03/2017 19:45,2,0.428,ACTIVE,213.51,338.44,59.975,1493855104,"201051344001145","219011344069620",28.09,22.00,0,330.93,347.76,12.2,9.9,0.071,689501.6,689501.6,4159,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855127,1934589.00
05/03/2017 19:45,2,0.463,ACTIVE,213.51,337.54,59.970,1493855104,"201051344000651","219011344069620",22.98,23.00,0,331.23,349.26,10.8,8.5,0.062,677930.7,677930.7,4179,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855128,1934590.00
05/03/2017 19:45,2,0.334,ACTIVE,212.61,337.84,59.981,1493855104,"274151322000088","219011344069620",27.10,25.00,0,331.53,343.55,9.2,6.9,0.053,897694.6,897694.6,4146,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855129,1934591.00
05/03/2017 19:45,2,0.240,ACTIVE,213.74,395.55,59.991,1493855104,"274151322000068","219011344069620",37.21,28.00,0,335.44,416.89,9.1,6.8,0.044,773664.1,773664.1,4291,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855130,1934592.00
05/03/2017 19:45,2,0.467,ACTIVE,213.06,336.64,59.970,1493855104,"201051344001135","219011344069620",27.83,23.00,0,330.63,347.46,13.2,10.8,0.071,673587.5,673587.5,4172,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855131,1934593.00
05/03/2017 19:45,2,0.445,ACTIVE,213.51,338.44,59.981,1493855104,"201051344000594","219011344069620",27.97,23.30,0,330.93,347.16,12.6,10.3,0.080,694298.3,694298.3,4169,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855132,1934594.00
05/03/2017 19:45,2,0.457,ACTIVE,213.51,336.94,59.954,1493855104,"201051344001203","219011344069620",27.17,23.30,0,330.63,349.86,12.6,10.2,0.071,682517.9,682517.9,4181,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855133,1934595.00
05/03/2017 19:45,2,0.355,ACTIVE,213.06,337.84,59.975,1493855104,"274151322000054","219011344069620",27.29,25.80,0,331.23,345.06,9.8,7.6,0.049,915690.6,915690.6,4137,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855134,1934596.00
05/03/2017 19:45,2,0.455,ACTIVE,213.96,336.64,59.991,1493855104,"201051344000867","219011344069620",27.08,23.00,0,332.43,346.56,12.6,10.2,0.071,679002.4,679002.4,4182,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855135,1934597.00
05/03/2017 19:45,2,0.441,ACTIVE,213.51,338.14,59.981,1493855104,"201051344001093","219011344069620",27.89,22.80,0,331.23,345.06,12.5,10.2,0.071,681351.4,681351.4,4173,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855136,1934598.00
05/03/2017 19:45,2,0.414,ACTIVE,213.74,339.04,59.981,1493855104,"201051344000900","219011344069620",28.21,23.00,0,332.13,346.56,11.9,9.5,0.075,700414.9,700414.9,4159,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855137,1934599.00
05/03/2017 19:45,2,0.445,ACTIVE,213.96,338.74,59.991,1493855104,"201051344000648","219011344069620",28.25,22.30,0,333.03,347.46,12.8,10.4,0.075,689695.6,689695.6,4160,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855138,1934600.00
05/03/2017 19:45,2,0.455,ACTIVE,213.74,339.04,59.928,1493855104,"201051344000569","219011344069620",27.99,24.00,0,332.73,346.86,12.9,10.5,0.071,702753.0,702753.0,4151,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855139,1934601.00
05/03/2017 19:45,2,0.451,ACTIVE,213.74,338.44,59.981,1493855104,"201051344000983","219011344069620",28.78,23.50,0,332.13,347.46,13.2,10.8,0.080,693211.4,693211.4,4160,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855139,1934602.00
05/03/2017 19:45,2,0.434,ACTIVE,213.74,338.74,60.002,1493855104,"201051344001158","219011344069620",28.09,23.30,0,332.13,347.46,12.3,10.0,0.075,678770.7,678770.7,4170,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855140,1934603.00
05/03/2017 19:45,2,0.441,ACTIVE,214.19,339.95,59.975,1493855104,"201051344000576","219011344069620",27.53,22.50,0,333.33,348.06,12.3,10.0,0.075,693422.6,693422.6,4156,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855141,1934604.00
05/03/2017 19:45,2,0.359,ACTIVE,213.29,338.44,59.965,1493855104,"274151322000087","219011344069620",27.29,28.00,0,332.13,344.45,9.9,7.7,0.053,887956.7,887956.7,4218,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493855142,1934605.00
05/03/2017 20:00,2,0.369,ACTIVE,214.19,339.04,59.975,1493856003,"201051344000645","219011344069620",27.67,22.50,0,332.13,346.26,10.4,8.1,0.057,692295.1,692295.1,4154,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856005,1934606.00
05/03/2017 20:00,2,0.285,ACTIVE,213.29,336.64,59.949,1493856003,"274151322000085","219011344069620",27.71,25.00,0,333.63,341.75,8.0,5.8,0.035,912578.5,912578.5,4133,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856005,1934607.00
05/03/2017 20:00,2,0.377,ACTIVE,214.19,340.25,59.959,1493856003,"201051344000633","219011344069620",28.39,22.30,0,332.43,347.16,10.9,8.6,0.062,678550.2,678550.2,4183,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856006,1934608.00
05/03/2017 20:00,2,0.369,ACTIVE,213.96,338.44,59.917,1493856003,"201051344000469","219011344069620",28.73,21.80,0,331.23,345.66,10.8,8.5,0.057,681543.5,681543.5,4168,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856007,1934609.00
05/03/2017 20:00,2,0.395,ACTIVE,213.06,337.24,59.959,1493856003,"201051344000646","219011344069620",27.67,22.30,0,329.13,344.45,11.1,8.8,0.062,675209.1,675209.1,4177,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856008,1934610.00
05/03/2017 20:00,2,0.326,ACTIVE,212.83,339.34,59.959,1493856003,"274151322000052","219011344069620",27.43,25.30,0,332.73,342.95,9.1,6.8,0.040,946133.2,946133.2,4142,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856009,1934611.00
05/03/2017 20:00,2,0.432,ACTIVE,213.51,338.14,60.012,1493856003,"201051344000585","219011344069620",27.59,22.30,0,330.33,343.85,12.1,9.7,0.062,686413.2,686413.2,4178,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856010,1934612.00
05/03/2017 20:00,2,0.375,ACTIVE,213.29,336.64,59.965,1493856003,"201051344001230","219011344069620",27.67,21.50,0,328.52,343.25,10.5,8.2,0.053,679717.2,679717.2,4173,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856011,1934613.00
05/03/2017 20:00,2,0.377,ACTIVE,213.74,338.14,59.981,1493856003,"201051344000582","219011344069620",27.65,22.50,0,330.93,345.06,10.6,8.3,0.057,669581.0,669581.0,4171,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856012,1934614.00
05/03/2017 20:00,2,0.398,ACTIVE,213.06,336.94,59.949,1493856003,"201051344000955","219011344069620",28.05,22.80,0,329.43,343.85,11.3,9.0,0.057,688119.4,688119.4,4181,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856013,1934615.00
05/03/2017 20:00,2,0.186,ACTIVE,213.29,377.52,59.965,1493856003,"274151322000094","219011344069620",35.33,27.00,0,334.84,407.27,6.7,4.5,0.031,773306.9,773306.9,4276,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856014,1934616.00
05/03/2017 20:00,2,0.414,ACTIVE,213.74,338.44,59.986,1493856003,"201051344000579","219011344069620",27.59,23.30,0,332.43,344.76,11.6,9.3,0.062,699200.3,699200.3,4165,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856015,1934617.00
05/03/2017 20:00,2,0.402,ACTIVE,213.29,336.94,59.996,1493856003,"201051344000890","219011344069620",27.87,22.30,0,330.03,344.45,11.4,9.1,0.057,681992.0,681992.0,4180,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856016,1934618.00
05/03/2017 20:00,2,0.387,ACTIVE,213.51,337.24,59.954,1493856003,"201051344000438","219011344069620",27.95,22.50,0,330.63,345.06,11.0,8.7,0.062,684790.6,684790.6,4172,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856016,1934619.00
05/03/2017 20:00,2,0.395,ACTIVE,213.51,336.34,59.991,1493856003,"201051344000417","219011344069620",18.87,22.00,0,330.33,342.65,7.5,5.3,0.031,641149.8,641149.8,4198,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856017,1934620.00
05/03/2017 20:00,2,0.299,ACTIVE,213.29,338.14,59.965,1493856003,"274151322000083","219011344069620",27.21,25.30,0,332.73,342.35,8.3,6.1,0.049,936587.4,936587.4,4142,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856018,1934621.00
05/03/2017 20:00,2,0.322,ACTIVE,213.74,337.54,59.975,1493856003,"274151322000076","219011344069620",27.69,25.00,0,333.93,342.95,9.1,6.8,0.049,998401.1,998401.1,4141,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856019,1934622.00
05/03/2017 20:00,2,0.383,ACTIVE,213.51,338.44,59.970,1493856003,"201051344000868","219011344069620",28.01,21.50,0,331.23,345.36,10.9,8.6,0.057,680074.8,680074.8,4171,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856020,1934623.00
05/03/2017 20:00,2,0.309,ACTIVE,212.83,337.24,59.986,1493856003,"274151322000095","219011344069620",27.43,25.30,0,333.03,341.75,8.5,6.3,0.044,988767.3,988767.3,4140,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856021,1934624.00
05/03/2017 20:00,2,0.355,ACTIVE,213.51,339.04,59.959,1493856003,"201051344000988","219011344069620",18.19,22.30,0,331.53,344.76,6.6,4.4,0.035,616067.2,616067.2,4189,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856022,1934625.00
05/03/2017 20:00,2,0.387,ACTIVE,213.29,336.34,59.991,1493856003,"201051344001025","219011344069620",28.01,22.00,0,330.33,344.45,11.0,8.7,0.062,684082.2,684082.2,4182,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856023,1934626.00
05/03/2017 20:00,2,0.379,ACTIVE,213.74,338.14,59.986,1493856003,"201051344000458","219011344069620",28.25,23.50,0,332.13,345.66,10.8,8.5,0.057,692271.0,692271.0,4157,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856024,1934627.00
05/03/2017 20:00,2,0.377,ACTIVE,214.41,340.85,59.986,1493856003,"201051344000853","219011344069620",27.63,22.80,0,333.33,346.86,10.6,8.3,0.062,692785.7,692785.7,4160,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856024,1934628.00
05/03/2017 20:00,2,0.359,ACTIVE,213.74,338.74,59.981,1493856003,"201051344000685","219011344069620",27.63,21.80,0,330.93,345.36,10.1,7.9,0.062,684941.7,684941.7,4180,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856025,1934629.00
05/03/2017 20:00,2,0.377,ACTIVE,213.51,337.54,59.986,1493856003,"201051344000917","219011344069620",27.57,23.00,0,330.03,345.06,10.6,8.3,0.053,681626.7,681626.7,4170,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856026,1934630.00
05/03/2017 20:00,2,0.359,ACTIVE,213.51,337.24,59.991,1493856003,"201051344001145","219011344069620",29.02,21.30,0,331.53,345.66,10.6,8.3,0.057,689503.7,689503.7,4160,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856027,1934631.00
05/03/2017 20:00,2,0.377,ACTIVE,213.29,337.84,59.996,1493856003,"201051344000651","219011344069620",27.77,21.80,0,331.53,344.15,10.6,8.3,0.062,677932.7,677932.7,4180,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856028,1934632.00
05/03/2017 20:00,2,0.281,ACTIVE,212.61,338.44,59.949,1493856003,"274151322000088","219011344069620",26.66,24.50,0,332.73,341.75,7.6,5.4,0.040,897696.0,897696.0,4147,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856029,1934633.00
05/03/2017 20:00,2,0.199,ACTIVE,213.74,399.16,59.981,1493856003,"274151322000068","219011344069620",37.71,27.50,0,335.14,410.88,7.6,5.4,0.031,773665.5,773665.5,4292,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856030,1934634.00
05/03/2017 20:00,2,0.393,ACTIVE,213.06,335.74,59.970,1493856003,"201051344001135","219011344069620",28.86,22.30,0,330.63,343.85,11.5,9.2,0.057,673589.8,673589.8,4173,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856031,1934635.00
05/03/2017 20:00,2,0.383,ACTIVE,213.51,338.44,59.986,1493856003,"201051344000594","219011344069620",27.91,22.80,0,330.33,345.36,10.8,8.5,0.057,694300.4,694300.4,4170,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856032,1934636.00
05/03/2017 20:00,2,0.389,ACTIVE,213.51,336.34,59.970,1493856003,"201051344001203","219011344069620",27.75,22.30,0,329.73,345.36,10.9,8.6,0.057,682520.1,682520.1,4182,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856033,1934637.00
05/03/2017 20:00,2,0.295,ACTIVE,212.83,337.54,59.965,1493856003,"274151322000054","219011344069620",27.23,24.50,0,332.73,342.35,8.2,6.0,0.049,915692.1,915692.1,4138,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856034,1934638.00
05/03/2017 20:00,2,0.381,ACTIVE,213.96,338.14,59.981,1493856003,"201051344000867","219011344069620",28.19,22.80,0,330.03,345.36,10.9,8.6,0.053,679004.5,679004.5,4183,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856035,1934639.00
05/03/2017 20:00,2,0.377,ACTIVE,213.29,337.24,59.954,1493856003,"201051344001093","219011344069620",28.75,22.00,0,330.63,343.85,11.0,8.7,0.053,681353.6,681353.6,4174,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856036,1934640.00
05/03/2017 20:00,2,0.352,ACTIVE,213.74,339.04,59.965,1493856003,"201051344000900","219011344069620",27.57,22.80,0,331.23,346.26,9.9,7.6,0.053,700416.8,700416.8,4160,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856037,1934641.00
05/03/2017 20:00,2,0.381,ACTIVE,213.96,338.74,59.991,1493856003,"201051344000648","219011344069620",28.03,21.80,0,332.43,346.26,10.8,8.5,0.057,689697.7,689697.7,4161,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856038,1934642.00
05/03/2017 20:00,2,0.391,ACTIVE,213.74,338.74,59.965,1493856003,"201051344000569","219011344069620",27.97,23.50,0,332.13,345.66,11.1,8.8,0.053,702755.1,702755.1,4152,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856039,1934643.00
05/03/2017 20:00,2,0.393,ACTIVE,213.74,337.84,59.981,1493856003,"201051344000983","219011344069620",28.39,23.00,0,331.23,345.36,11.3,9.0,0.057,693213.7,693213.7,4161,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856040,1934644.00
05/03/2017 20:00,2,0.365,ACTIVE,213.74,338.44,59.986,1493856003,"201051344001158","219011344069620",28.21,22.50,0,331.83,346.26,10.5,8.2,0.057,678772.7,678772.7,4171,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856040,1934645.00
05/03/2017 20:00,2,0.371,ACTIVE,214.19,339.95,60.007,1493856003,"201051344000576","219011344069620",27.33,22.00,0,332.13,347.46,10.3,8.0,0.053,693424.6,693424.6,4157,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856041,1934646.00
05/03/2017 20:00,2,0.301,ACTIVE,213.29,336.64,59.959,1493856003,"274151322000087","219011344069620",26.90,26.80,0,333.33,342.05,8.2,6.0,0.035,887958.2,887958.2,4219,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856042,1934647.00
05/03/2017 20:15,2,0.346,ACTIVE,214.19,339.04,59.981,1493856904,"201051344000645","219011344069620",27.23,22.30,0,333.03,345.66,9.6,7.3,0.053,692297.1,692297.1,4155,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856905,1934648.00
05/03/2017 20:15,2,0.275,ACTIVE,213.06,337.24,59.991,1493856904,"274151322000085","219011344069620",26.68,24.30,0,333.93,342.35,7.5,5.3,0.031,912579.8,912579.8,4134,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856906,1934649.00
05/03/2017 20:15,2,0.352,ACTIVE,214.41,340.55,59.970,1493856904,"201051344000633","219011344069620",28.11,21.80,0,332.13,346.56,10.1,7.8,0.053,678552.3,678552.3,4184,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856906,1934650.00
05/03/2017 20:15,2,0.357,ACTIVE,213.74,338.44,59.996,1493856904,"201051344000469","219011344069620",27.69,21.80,0,331.23,345.66,10.0,7.8,0.053,681545.5,681545.5,4169,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856908,1934651.00
05/03/2017 20:15,2,0.387,ACTIVE,213.29,337.84,59.981,1493856904,"201051344000646","219011344069620",27.53,21.50,0,329.43,343.85,10.8,8.5,0.053,675211.2,675211.2,4178,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856908,1934652.00
05/03/2017 20:15,2,0.303,ACTIVE,212.83,337.24,59.975,1493856904,"274151322000052","219011344069620",27.14,24.50,0,333.63,342.95,8.3,6.1,0.035,946134.8,946134.8,4143,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856909,1934653.00
05/03/2017 20:15,2,0.412,ACTIVE,213.74,338.44,59.975,1493856904,"201051344000585","219011344069620",28.09,21.50,0,330.33,344.15,11.8,9.4,0.062,686415.6,686415.6,4179,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856910,1934654.00
05/03/2017 20:15,2,0.371,ACTIVE,213.51,337.24,60.002,1493856904,"201051344001230","219011344069620",27.45,20.70,0,329.13,342.95,10.3,8.0,0.053,679719.2,679719.2,4174,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856911,1934655.00
05/03/2017 20:15,2,0.367,ACTIVE,214.19,338.74,59.959,1493856904,"201051344000582","219011344069620",27.79,21.50,0,330.33,343.85,10.4,8.1,0.053,669583.0,669583.0,4172,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856912,1934656.00
05/03/2017 20:15,2,0.389,ACTIVE,213.06,337.54,59.991,1493856904,"201051344000955","219011344069620",27.95,21.80,0,329.13,343.25,11.1,8.8,0.057,688121.7,688121.7,4182,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856913,1934657.00
05/03/2017 20:15,2,0.170,ACTIVE,213.06,375.41,59.938,1493856904,"274151322000094","219011344069620",35.23,26.00,0,334.84,391.94,6.1,4.0,0.027,773308.0,773308.0,4277,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856914,1934658.00
05/03/2017 20:15,2,0.391,ACTIVE,213.74,338.14,59.986,1493856904,"201051344000579","219011344069620",27.47,23.00,0,332.73,345.06,10.9,8.6,0.053,699202.6,699202.6,4166,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856915,1934659.00
05/03/2017 20:15,2,0.377,ACTIVE,213.29,336.94,59.975,1493856904,"201051344000890","219011344069620",28.90,21.50,0,330.63,343.85,11.1,8.8,0.053,681994.3,681994.3,4181,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856916,1934660.00
05/03/2017 20:15,2,0.375,ACTIVE,213.74,338.14,59.991,1493856904,"201051344000438","219011344069620",28.29,21.50,0,331.53,343.85,10.8,8.5,0.053,684792.8,684792.8,4173,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856917,1934661.00
05/03/2017 20:15,2,0.393,ACTIVE,213.74,338.44,59.986,1493856904,"201051344000417","219011344069620",18.49,21.30,0,330.03,341.75,7.3,5.2,0.035,641151.2,641151.2,4199,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856918,1934662.00
05/03/2017 20:15,2,0.275,ACTIVE,213.06,337.24,59.996,1493856904,"274151322000083","219011344069620",27.49,24.50,0,333.63,342.65,7.7,5.5,0.031,936588.9,936588.9,4143,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856918,1934663.00
05/03/2017 20:15,2,0.297,ACTIVE,213.51,339.04,59.996,1493856904,"274151322000076","219011344069620",27.61,24.30,0,334.54,342.95,8.3,6.1,0.053,998402.7,998402.7,4142,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856919,1934664.00
05/03/2017 20:15,2,0.359,ACTIVE,213.74,338.44,59.986,1493856904,"201051344000868","219011344069620",27.81,21.50,0,331.53,345.36,10.1,7.9,0.044,680076.9,680076.9,4172,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856920,1934665.00
05/03/2017 20:15,2,0.287,ACTIVE,212.83,336.94,59.933,1493856904,"274151322000095","219011344069620",27.00,24.30,0,333.63,342.05,7.9,5.7,0.035,988768.8,988768.8,4141,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856921,1934666.00
05/03/2017 20:15,2,0.328,ACTIVE,213.74,339.04,59.965,1493856904,"201051344000988","219011344069620",18.15,22.30,0,331.53,344.76,6.0,3.9,0.031,616068.2,616068.2,4190,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856923,1934667.00
05/03/2017 20:15,2,0.377,ACTIVE,213.51,337.24,59.965,1493856904,"201051344001025","219011344069620",27.89,21.30,0,330.93,343.55,10.7,8.4,0.053,684084.4,684084.4,4183,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856924,1934668.00
05/03/2017 20:15,2,0.348,ACTIVE,213.51,338.14,59.981,1493856904,"201051344000458","219011344069620",28.09,23.30,0,332.43,345.66,10.0,7.7,0.053,692273.1,692273.1,4158,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856925,1934669.00
05/03/2017 20:15,2,0.350,ACTIVE,214.41,340.25,59.975,1493856904,"201051344000853","219011344069620",27.27,23.00,0,334.24,346.26,9.7,7.5,0.062,692787.7,692787.7,4161,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856925,1934670.00
05/03/2017 20:15,2,0.350,ACTIVE,213.74,338.74,59.981,1493856904,"201051344000685","219011344069620",27.75,21.00,0,330.93,344.15,9.8,7.6,0.057,684943.6,684943.6,4181,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856926,1934671.00
05/03/2017 20:15,2,0.365,ACTIVE,213.74,338.14,59.981,1493856904,"201051344000917","219011344069620",27.81,22.00,0,330.33,343.85,10.3,8.0,0.049,681628.8,681628.8,4171,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856927,1934672.00
05/03/2017 20:15,2,0.363,ACTIVE,213.74,338.14,60.002,1493856904,"201051344001145","219011344069620",28.09,20.30,0,331.53,344.15,10.3,8.1,0.053,689505.7,689505.7,4161,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856928,1934673.00
05/03/2017 20:15,2,0.367,ACTIVE,213.74,338.14,59.996,1493856904,"201051344000651","219011344069620",27.89,21.00,0,330.33,343.85,10.4,8.1,0.057,677934.8,677934.8,4181,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856929,1934674.00
05/03/2017 20:15,2,0.260,ACTIVE,212.83,337.54,59.975,1493856904,"274151322000088","219011344069620",25.98,23.80,0,333.33,341.75,6.9,4.7,0.044,897697.3,897697.3,4148,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856930,1934675.00
05/03/2017 20:15,2,0.191,ACTIVE,213.51,386.53,59.981,1493856904,"274151322000068","219011344069620",36.34,26.80,0,335.74,403.67,7.0,4.8,0.031,773666.8,773666.8,4293,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856931,1934676.00
05/03/2017 20:15,2,0.391,ACTIVE,213.29,336.34,59.991,1493856904,"201051344001135","219011344069620",28.03,21.30,0,330.03,342.95,11.1,8.8,0.057,673592.1,673592.1,4174,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856932,1934677.00
05/03/2017 20:15,2,0.352,ACTIVE,213.51,338.14,59.981,1493856904,"201051344000594","219011344069620",28.09,22.50,0,330.93,346.26,10.0,7.7,0.049,694302.5,694302.5,4171,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856933,1934678.00
05/03/2017 20:15,2,0.381,ACTIVE,213.74,336.94,59.970,1493856904,"201051344001203","219011344069620",27.53,21.50,0,331.53,344.45,10.7,8.4,0.053,682522.2,682522.2,4183,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856934,1934679.00
05/03/2017 20:15,2,0.271,ACTIVE,212.83,337.84,59.965,1493856904,"274151322000054","219011344069620",27.14,24.30,0,333.03,342.05,7.5,5.3,0.027,915693.5,915693.5,4139,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856934,1934680.00
05/03/2017 20:15,2,0.355,ACTIVE,213.74,337.54,59.981,1493856904,"201051344000867","219011344069620",27.85,22.50,0,331.83,344.45,10.1,7.8,0.049,679006.6,679006.6,4184,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856935,1934681.00
05/03/2017 20:15,2,0.379,ACTIVE,213.51,338.74,59.991,1493856904,"201051344001093","219011344069620",27.73,21.30,0,330.63,342.95,10.7,8.4,0.057,681355.7,681355.7,4175,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856936,1934682.00
05/03/2017 20:15,2,0.326,ACTIVE,213.74,338.44,59.991,1493856904,"201051344000900","219011344069620",27.51,22.80,0,331.53,345.36,9.1,6.9,0.053,700418.6,700418.6,4161,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856937,1934683.00
05/03/2017 20:15,2,0.348,ACTIVE,213.74,337.84,60.002,1493856904,"201051344000648","219011344069620",28.03,21.80,0,332.73,345.06,9.9,7.7,0.049,689699.7,689699.7,4162,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856938,1934684.00
05/03/2017 20:15,2,0.354,ACTIVE,213.96,338.14,60.002,1493856904,"201051344000569","219011344069620",28.11,23.80,0,332.13,344.45,10.1,7.8,0.049,702757.3,702757.3,4153,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856939,1934685.00
05/03/2017 20:15,2,0.367,ACTIVE,213.74,337.54,59.970,1493856904,"201051344000983","219011344069620",27.83,22.80,0,331.23,345.06,10.4,8.1,0.053,693215.8,693215.8,4162,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856940,1934686.00
05/03/2017 20:15,2,0.348,ACTIVE,213.74,338.14,59.959,1493856904,"201051344001158","219011344069620",27.31,22.30,0,331.53,345.36,9.7,7.4,0.053,678774.7,678774.7,4172,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856941,1934687.00
05/03/2017 20:15,2,0.344,ACTIVE,214.19,339.65,59.981,1493856904,"201051344000576","219011344069620",27.08,22.00,0,332.73,345.66,9.5,7.2,0.053,693426.5,693426.5,4158,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856942,1934688.00
05/03/2017 20:15,2,0.279,ACTIVE,213.29,336.34,59.986,1493856904,"274151322000087","219011344069620",26.52,25.80,0,333.33,343.25,7.5,5.3,0.040,887959.6,887959.6,4220,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493856943,1934689.00
