ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 20:30,2,0.197,ACTIVE,213.96,337.54,59.986,1493857803,"201051344000645","219011344069620",27.39,22.30,0,332.73,345.36,5.5,3.4,0.013,692298.3,692298.3,4156,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857805,1934690.00
05/03/2017 20:30,2,0.143,ACTIVE,213.29,336.64,59.970,1493857803,"274151322000085","219011344069620",25.60,23.80,0,333.33,341.45,3.8,1.7,0.004,912580.7,912580.7,4135,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857806,1934691.00
05/03/2017 20:30,2,0.227,ACTIVE,214.19,338.74,59.981,1493857803,"201051344000633","219011344069620",27.39,21.80,0,332.13,346.26,6.3,4.2,0.018,678553.7,678553.7,4185,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857807,1934692.00
05/03/2017 20:30,2,0.229,ACTIVE,213.74,337.24,59.949,1493857803,"201051344000469","219011344069620",27.10,21.50,0,330.33,344.76,6.3,4.1,0.018,681546.9,681546.9,4170,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857808,1934693.00
05/03/2017 20:30,2,0.232,ACTIVE,212.83,336.04,60.012,1493857803,"201051344000646","219011344069620",27.67,21.00,0,330.63,344.76,6.5,4.3,0.018,675212.8,675212.8,4179,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857808,1934694.00
05/03/2017 20:30,2,0.166,ACTIVE,212.83,336.34,59.970,1493857803,"274151322000052","219011344069620",26.58,24.00,0,332.73,341.75,4.5,2.4,0.018,946135.9,946135.9,4144,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857809,1934695.00
05/03/2017 20:30,2,0.252,ACTIVE,213.06,336.64,59.965,1493857803,"201051344000585","219011344069620",28.17,21.00,0,331.83,344.45,7.2,5.1,0.018,686417.4,686417.4,4180,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857810,1934696.00
05/03/2017 20:30,2,0.238,ACTIVE,213.06,335.74,59.970,1493857803,"201051344001230","219011344069620",26.26,20.30,0,330.63,343.25,6.3,4.2,0.013,679720.7,679720.7,4175,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857811,1934697.00
05/03/2017 20:30,2,0.221,ACTIVE,213.51,337.24,59.959,1493857803,"201051344000582","219011344069620",27.69,21.30,0,331.83,344.76,6.2,4.1,0.013,669584.5,669584.5,4173,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857812,1934698.00
05/03/2017 20:30,2,0.246,ACTIVE,212.83,335.74,59.959,1493857803,"201051344000955","219011344069620",27.53,21.50,0,330.33,343.25,6.9,4.7,0.018,688123.3,688123.3,4183,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857813,1934699.00
05/03/2017 20:30,2,0.082,ACTIVE,213.29,336.34,59.975,1493857803,"274151322000094","219011344069620",29.54,25.00,0,334.24,378.72,2.4,0.4,0.004,773308.5,773308.5,4278,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857814,1934700.00
05/03/2017 20:30,2,0.248,ACTIVE,213.51,336.94,59.996,1493857803,"201051344000579","219011344069620",28.11,22.50,0,331.83,344.45,7.1,4.9,0.013,699204.2,699204.2,4167,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857815,1934701.00
05/03/2017 20:30,2,0.242,ACTIVE,213.06,335.74,59.954,1493857803,"201051344000890","219011344069620",27.89,21.00,0,330.63,343.85,6.9,4.7,0.018,681995.9,681995.9,4182,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857816,1934702.00
05/03/2017 20:30,2,0.229,ACTIVE,213.29,336.64,59.959,1493857803,"201051344000438","219011344069620",27.79,21.30,0,332.43,345.06,6.5,4.3,0.018,684794.3,684794.3,4174,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857817,1934703.00
05/03/2017 20:30,2,0.258,ACTIVE,213.29,336.94,59.959,1493857803,"201051344000417","219011344069620",17.91,20.70,0,330.93,342.65,4.7,2.6,0.009,641152.1,641152.1,4200,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857818,1934704.00
05/03/2017 20:30,2,0.145,ACTIVE,212.83,334.84,59.949,1493857803,"274151322000083","219011344069620",25.98,23.80,0,333.03,341.45,3.9,1.8,0.004,936589.7,936589.7,4144,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857819,1934705.00
05/03/2017 20:30,2,0.152,ACTIVE,213.51,336.64,59.944,1493857803,"274151322000076","219011344069620",26.86,24.00,0,334.54,342.05,4.1,2.1,0.018,998403.7,998403.7,4143,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857820,1934706.00
05/03/2017 20:30,2,0.232,ACTIVE,213.51,337.24,59.912,1493857803,"201051344000868","219011344069620",26.56,21.50,0,332.13,344.15,6.3,4.2,0.018,680078.3,680078.3,4173,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857820,1934707.00
05/03/2017 20:30,2,0.145,ACTIVE,213.06,336.64,59.954,1493857803,"274151322000095","219011344069620",26.00,23.80,0,333.03,341.45,3.8,1.8,0.013,988769.6,988769.6,4142,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857821,1934708.00
05/03/2017 20:30,2,0.188,ACTIVE,213.29,338.44,59.970,1493857803,"201051344000988","219011344069620",17.87,22.30,0,331.53,345.36,3.4,1.4,0.004,616068.9,616068.9,4191,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857822,1934709.00
05/03/2017 20:30,2,0.223,ACTIVE,213.06,335.44,59.986,1493857803,"201051344001025","219011344069620",27.67,20.30,0,331.23,343.85,6.2,4.1,0.013,684085.9,684085.9,4184,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857823,1934710.00
05/03/2017 20:30,2,0.215,ACTIVE,213.51,336.34,59.981,1493857803,"201051344000458","219011344069620",27.43,23.00,0,331.83,344.45,6.0,3.9,0.013,692274.4,692274.4,4159,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857824,1934711.00
05/03/2017 20:30,2,0.219,ACTIVE,214.19,338.44,59.944,1493857803,"201051344000853","219011344069620",26.42,22.80,0,333.93,345.66,5.8,3.7,0.013,692789.1,692789.1,4162,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857825,1934712.00
05/03/2017 20:30,2,0.203,ACTIVE,213.51,337.84,59.944,1493857803,"201051344000685","219011344069620",27.29,21.00,0,331.23,345.36,5.7,3.5,0.018,684944.9,684944.9,4182,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857826,1934713.00
05/03/2017 20:30,2,0.223,ACTIVE,213.06,336.94,59.965,1493857803,"201051344000917","219011344069620",27.17,21.80,0,331.23,343.85,6.1,4.0,0.009,681630.2,681630.2,4172,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857827,1934714.00
05/03/2017 20:30,2,0.215,ACTIVE,213.29,336.94,59.975,1493857803,"201051344001145","219011344069620",27.27,20.30,0,332.43,345.06,6.0,3.9,0.013,689507.2,689507.2,4162,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857828,1934715.00
05/03/2017 20:30,2,0.219,ACTIVE,213.29,336.64,59.954,1493857803,"201051344000651","219011344069620",27.37,20.30,0,332.13,345.06,6.1,3.9,0.018,677936.2,677936.2,4182,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857829,1934716.00
05/03/2017 20:30,2,0.129,ACTIVE,212.61,335.44,59.933,1493857803,"274151322000088","219011344069620",24.75,23.30,0,332.73,341.15,3.3,1.2,0.004,897697.9,897697.9,4149,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857829,1934717.00
05/03/2017 20:30,2,0.100,ACTIVE,213.74,336.04,59.949,1493857803,"274151322000068","219011344069620",29.64,25.80,0,334.24,391.04,3.0,1.0,0.004,773667.4,773667.4,4294,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857830,1934718.00
05/03/2017 20:30,2,0.236,ACTIVE,212.83,335.44,59.954,1493857803,"201051344001135","219011344069620",28.17,21.00,0,331.23,342.95,6.8,4.6,0.018,673593.7,673593.7,4175,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857831,1934719.00
05/03/2017 20:30,2,0.217,ACTIVE,213.51,336.64,60.002,1493857803,"201051344000594","219011344069620",27.97,22.30,0,331.23,344.45,6.2,4.0,0.018,694303.8,694303.8,4172,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857832,1934720.00
05/03/2017 20:30,2,0.227,ACTIVE,213.29,336.34,59.944,1493857803,"201051344001203","219011344069620",28.01,21.00,0,332.13,344.45,6.5,4.3,0.013,682523.7,682523.7,4184,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857833,1934721.00
05/03/2017 20:30,2,0.139,ACTIVE,212.83,336.34,59.954,1493857803,"274151322000054","219011344069620",25.92,24.00,0,332.73,341.75,3.6,1.6,0.013,915694.3,915694.3,4140,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857834,1934722.00
05/03/2017 20:30,2,0.227,ACTIVE,213.74,336.34,59.933,1493857803,"201051344000867","219011344069620",27.23,22.50,0,331.83,344.15,6.2,4.1,0.013,679008.0,679008.0,4185,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857835,1934723.00
05/03/2017 20:30,2,0.242,ACTIVE,213.06,336.64,59.949,1493857803,"201051344001093","219011344069620",27.06,21.00,0,331.53,343.55,6.6,4.5,0.018,681357.3,681357.3,4176,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857836,1934724.00
05/03/2017 20:30,2,0.191,ACTIVE,213.51,336.94,59.933,1493857803,"201051344000900","219011344069620",26.36,22.50,0,331.83,345.06,5.1,3.0,0.009,700419.8,700419.8,4162,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857837,1934725.00
05/03/2017 20:30,2,0.217,ACTIVE,213.96,336.64,59.959,1493857803,"201051344000648","219011344069620",27.87,21.30,0,332.13,344.15,6.1,4.0,0.013,689701.1,689701.1,4163,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857838,1934726.00
05/03/2017 20:30,2,0.221,ACTIVE,213.51,337.24,59.954,1493857803,"201051344000569","219011344069620",27.67,23.80,0,332.13,343.85,6.2,4.1,0.009,702758.6,702758.6,4154,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857839,1934727.00
05/03/2017 20:30,2,0.236,ACTIVE,213.74,336.64,59.965,1493857803,"201051344000983","219011344069620",27.08,22.50,0,332.13,344.15,6.5,4.4,0.009,693217.3,693217.3,4163,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857840,1934728.00
05/03/2017 20:30,2,0.205,ACTIVE,213.74,336.94,59.981,1493857803,"201051344001158","219011344069620",27.67,22.00,0,331.53,344.45,5.7,3.6,0.018,678776.0,678776.0,4173,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857840,1934729.00
05/03/2017 20:30,2,0.209,ACTIVE,213.96,338.14,59.949,1493857803,"201051344000576","219011344069620",27.17,21.80,0,332.43,345.66,5.8,3.7,0.009,693427.8,693427.8,4159,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857841,1934730.00
05/03/2017 20:30,2,0.148,ACTIVE,213.29,336.64,59.954,1493857803,"274151322000087","219011344069620",25.52,25.30,0,333.03,341.15,3.9,1.8,0.004,887960.4,887960.4,4221,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493857843,1934731.00
05/03/2017 20:45,2,0.154,ACTIVE,213.96,332.43,59.996,1493858705,"201051344000645","219011344069620",24.95,21.50,0,331.53,345.06,3.9,1.8,0.000,692299.0,692299.0,4157,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858706,1934732.00
05/03/2017 20:45,2,0.084,ACTIVE,213.06,325.22,59.991,1493858705,"274151322000085","219011344069620",24.35,22.80,0,322.81,339.34,2.1,0.1,0.000,912580.9,912580.9,4136,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858707,1934733.00
05/03/2017 20:45,2,0.180,ACTIVE,213.96,323.41,59.975,1493858705,"201051344000633","219011344069620",23.58,20.30,0,318.30,354.37,4.3,2.3,0.000,678554.5,678554.5,4186,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858708,1934734.00
05/03/2017 20:45,2,0.189,ACTIVE,213.51,335.44,60.002,1493858705,"201051344000469","219011344069620",23.50,20.00,0,329.43,344.45,4.5,2.5,0.000,681547.8,681547.8,4171,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858708,1934735.00
05/03/2017 20:45,2,0.180,ACTIVE,213.06,332.43,60.012,1493858705,"201051344000646","219011344069620",24.81,19.80,0,329.13,340.85,4.5,2.5,0.000,675213.7,675213.7,4180,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858709,1934736.00
05/03/2017 20:45,2,0.107,ACTIVE,212.61,331.53,60.012,1493858705,"274151322000052","219011344069620",25.47,23.00,0,327.02,339.65,2.8,0.8,0.000,946136.2,946136.2,4145,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858710,1934737.00
05/03/2017 20:45,2,0.189,ACTIVE,213.51,336.04,60.007,1493858705,"201051344000585","219011344069620",26.30,19.80,0,330.63,341.45,5.1,3.0,0.000,686418.4,686418.4,4181,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858711,1934738.00
05/03/2017 20:45,2,0.172,ACTIVE,213.96,336.64,60.012,1493858705,"201051344000582","219011344069620",24.41,20.00,0,330.93,340.85,4.3,2.2,0.004,669585.3,669585.3,4174,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858713,1934739.00
05/03/2017 20:45,2,0.201,ACTIVE,213.06,335.74,59.975,1493858705,"201051344000955","219011344069620",23.66,20.00,0,330.03,340.25,4.8,2.7,0.000,688124.2,688124.2,4184,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858714,1934740.00
05/03/2017 20:45,2,0.037,ALERT,213.06,352.27,60.007,1493858705,"274151322000094","219011344069620",27.61,23.30,0,294.56,390.44,1.1,0.0,0.115,773308.5,773308.5,4279,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,89,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858716,1934741.00
05/03/2017 20:45,2,0.211,ACTIVE,213.51,332.43,59.986,1493858705,"201051344000579","219011344069620",24.15,21.30,0,331.23,342.95,5.2,3.1,0.000,699205.2,699205.2,4168,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858717,1934742.00
05/03/2017 20:45,2,0.188,ACTIVE,213.29,334.84,60.012,1493858705,"201051344000890","219011344069620",24.61,20.00,0,330.03,342.35,4.7,2.6,0.004,681996.9,681996.9,4183,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858718,1934743.00
05/03/2017 20:45,2,0.188,ACTIVE,213.51,330.63,60.002,1493858705,"201051344000438","219011344069620",23.60,19.80,0,329.43,341.15,4.5,2.4,0.000,684795.2,684795.2,4175,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858719,1934744.00
05/03/2017 20:45,2,0.188,ALERT,213.51,298.47,60.002,1493858705,"201051344000417","219011344069620",18.23,19.30,0,296.06,338.44,3.5,1.4,0.000,641152.6,641152.6,4201,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858721,1934745.00
05/03/2017 20:45,2,0.086,ACTIVE,213.06,324.62,60.002,1493858705,"274151322000083","219011344069620",24.65,22.80,0,320.71,339.65,2.2,0.2,0.000,936590.0,936590.0,4145,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858722,1934746.00
05/03/2017 20:45,2,0.086,ACTIVE,213.29,336.04,59.996,1493858705,"274151322000076","219011344069620",26.46,23.00,0,333.03,339.65,2.4,0.3,0.000,998404.0,998404.0,4144,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858723,1934747.00
05/03/2017 20:45,2,0.162,ACTIVE,213.51,336.64,59.996,1493858705,"201051344000868","219011344069620",26.16,20.30,0,327.02,345.96,4.3,2.2,0.000,680079.1,680079.1,4174,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858723,1934748.00
05/03/2017 20:45,2,0.082,ACTIVE_NO_POWER,212.83,333.93,60.007,1493858705,"274151322000095","219011344069620",24.53,23.00,0,332.43,339.04,2.0,0.0,0.000,988769.9,988769.9,4143,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858724,1934749.00
05/03/2017 20:45,2,0.123,ALERT,213.29,299.97,60.018,1493858705,"201051344000988","219011344069620",17.95,20.30,0,295.76,340.55,2.3,0.3,0.000,616069.1,616069.1,4192,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858726,1934750.00
05/03/2017 20:45,2,0.174,ACTIVE,213.29,335.14,60.007,1493858705,"201051344001025","219011344069620",23.24,19.50,0,330.63,341.45,4.1,2.0,0.000,684086.7,684086.7,4185,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858727,1934751.00
05/03/2017 20:45,2,0.168,ACTIVE,213.51,327.02,60.018,1493858705,"201051344000458","219011344069620",24.21,22.00,0,324.92,343.85,4.1,2.0,0.000,692275.2,692275.2,4160,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858728,1934752.00
05/03/2017 20:45,2,0.158,ACTIVE,214.19,335.74,60.028,1493858705,"201051344000853","219011344069620",23.99,21.30,0,330.93,345.66,3.9,1.8,0.000,692789.8,692789.8,4163,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858729,1934753.00
05/03/2017 20:45,2,0.154,ACTIVE,213.74,329.13,60.007,1493858705,"201051344000685","219011344069620",23.22,19.50,0,327.32,346.56,3.6,1.6,0.000,684945.6,684945.6,4183,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858730,1934754.00
05/03/2017 20:45,2,0.176,ACTIVE,213.29,320.71,60.002,1493858705,"201051344000917","219011344069620",22.24,20.70,0,316.80,345.36,4.0,1.9,0.000,681631.0,681631.0,4173,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858731,1934755.00
05/03/2017 20:45,2,0.168,ACTIVE,213.74,324.02,60.034,1493858705,"201051344001145","219011344069620",22.98,19.00,0,322.81,342.95,3.9,1.9,0.000,689507.9,689507.9,4163,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858732,1934756.00
05/03/2017 20:45,2,0.158,ACTIVE,213.51,335.44,60.018,1493858705,"201051344000651","219011344069620",25.33,19.50,0,330.03,342.65,4.1,2.1,0.000,677937.0,677937.0,4183,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858733,1934757.00
05/03/2017 20:45,2,0.070,ACTIVE_NO_POWER,212.61,317.70,60.002,1493858705,"274151322000088","219011344069620",23.87,22.30,0,313.20,338.74,1.7,0.0,0.000,897698.0,897698.0,4150,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858734,1934758.00
05/03/2017 20:45,2,0.008,ALERT,213.51,297.57,60.018,1493858705,"274151322000068","219011344069620",40.49,23.80,0,294.56,392.25,0.0,0.0,0.000,773667.5,773667.5,4295,0,0,0,L,1151911521,0,122.46,123.14,0002,23,0,0,0,0,0,0,89,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858735,1934759.00
05/03/2017 20:45,2,0.172,ACTIVE,213.06,334.84,59.991,1493858705,"201051344001135","219011344069620",26.92,19.80,0,330.63,339.95,4.7,2.6,0.000,673594.6,673594.6,4176,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858736,1934760.00
05/03/2017 20:45,2,0.160,ACTIVE,213.51,336.64,60.018,1493858705,"201051344000594","219011344069620",25.96,21.30,0,325.82,346.86,4.2,2.1,0.000,694304.6,694304.6,4173,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858737,1934761.00
05/03/2017 20:45,2,0.188,ACTIVE,213.51,324.62,60.023,1493858705,"201051344001203","219011344069620",22.58,20.00,0,323.41,345.06,4.3,2.3,0.000,682524.6,682524.6,4185,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858738,1934762.00
05/03/2017 20:45,2,0.084,ACTIVE_NO_POWER,212.83,322.51,59.996,1493858705,"274151322000054","219011344069620",23.62,23.00,0,318.00,339.04,2.0,0.0,0.000,915694.5,915694.5,4141,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858739,1934763.00
05/03/2017 20:45,2,0.180,ACTIVE,213.96,316.20,59.996,1493858705,"201051344000867","219011344069620",22.68,21.50,0,315.00,351.97,4.2,2.1,0.000,679008.8,679008.8,4186,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858740,1934764.00
05/03/2017 20:45,2,0.197,ACTIVE,213.29,318.61,60.002,1493858705,"201051344001093","219011344069620",22.88,20.00,0,315.60,344.76,4.6,2.5,0.000,681358.2,681358.2,4177,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858741,1934765.00
05/03/2017 20:45,2,0.127,ACTIVE,213.51,330.93,60.018,1493858705,"201051344000900","219011344069620",25.15,21.30,0,323.41,346.26,3.2,1.2,0.000,700420.3,700420.3,4163,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858742,1934766.00
05/03/2017 20:45,2,0.178,ACTIVE,213.74,327.32,60.002,1493858705,"201051344000648","219011344069620",23.48,20.30,0,325.82,349.26,4.2,2.2,0.000,689701.9,689701.9,4164,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858743,1934767.00
05/03/2017 20:45,2,0.164,ACTIVE,213.51,335.74,59.986,1493858705,"201051344000569","219011344069620",26.16,22.00,0,332.13,341.45,4.4,2.3,0.000,702759.5,702759.5,4155,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858744,1934768.00
05/03/2017 20:45,2,0.186,ACTIVE,213.51,321.61,60.018,1493858705,"201051344000983","219011344069620",23.22,21.30,0,318.00,345.36,4.4,2.3,0.000,693218.2,693218.2,4164,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858744,1934769.00
05/03/2017 20:45,2,0.156,ACTIVE,213.51,329.43,59.996,1493858705,"201051344001158","219011344069620",24.59,20.70,0,316.80,353.17,3.9,1.8,0.000,678776.7,678776.7,4174,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858745,1934770.00
05/03/2017 20:45,2,0.156,ACTIVE,213.96,321.31,60.002,1493858705,"201051344000576","219011344069620",23.97,20.70,0,317.70,355.28,3.8,1.8,0.000,693428.5,693428.5,4160,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858746,1934771.00
05/03/2017 20:45,2,0.094,ALERT,212.61,298.17,60.018,1493858705,"274151322000087","219011344069620",23.52,23.80,0,296.06,339.34,2.2,0.2,0.000,887960.7,887960.7,4222,0,0,0,L,1151911521,0,122.01,122.91,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858748,1934772.00
05/03/2017 20:45,2,0.170,ACTIVE,213.29,322.51,60.023,1493858705,"201051344001230","219011344069620",23.20,19.50,0,312.29,344.15,4.0,2.0,0.000,679721.5,679721.5,4176,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493858749,1934773.00
05/03/2017 21:00,2,0.045,ALERT,213.96,299.67,59.981,1493859603,"201051344000645","219011344069620",28.67,19.80,0,296.96,336.64,1.4,0.0,0.000,692299.2,692299.2,4158,0,0,0,L,1122011218,0,122.46,122.68,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1493859605,1934774.00
05/03/2017 21:00,2,0.020,ALERT,212.83,298.17,59.975,1493859603,"274151322000085","219011344069620",27.23,21.30,0,296.06,325.82,0.0,0.0,0.000,912580.9,912580.9,4137,0,0,0,L,1151911521,0,122.46,122.91,0100,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1493859607,1934775.00
05/03/2017 21:00,2,0.068,ALERT,213.96,299.37,59.996,1493859603,"201051344000633","219011344069620",28.47,19.00,0,295.46,337.54,2.0,0.0,0.000,678554.8,678554.8,4187,0,0,0,L,1122011218,0,122.46,122.68,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493859608,1934776.00
05/03/2017 21:00,2,0.074,ALERT,213.29,299.37,60.034,1493859603,"201051344000469","219011344069620",28.21,18.30,0,296.66,337.24,2.1,0.2,0.000,681548.1,681548.1,4172,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493859610,1934777.00
05/03/2017 21:00,2,0.064,ALERT,212.61,298.77,59.996,1493859603,"201051344000646","219011344069620",28.37,18.30,0,295.76,335.74,1.9,0.0,0.000,675213.9,675213.9,4181,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1493859612,1934778.00
05/03/2017 21:00,2,0.043,ALERT,212.61,299.07,59.986,1493859603,"274151322000052","219011344069620",27.69,21.00,0,295.76,335.74,0.0,0.0,0.000,946136.3,946136.3,4146,0,0,0,L,1151911521,0,121.55,122.91,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1493859614,1934779.00
05/03/2017 21:00,2,0.090,ALERT,213.06,299.67,59.970,1493859603,"201051344000585","219011344069620",28.65,18.30,0,296.06,338.44,2.6,0.6,0.000,686418.8,686418.8,4182,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493859616,1934780.00
05/03/2017 21:00,2,0.074,ALERT,212.61,299.37,59.970,1493859603,"201051344001230","219011344069620",28.31,18.00,0,296.36,334.84,2.2,0.2,0.000,679721.7,679721.7,4177,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1493859617,1934781.00
05/03/2017 21:00,2,0.061,ALERT,213.29,299.97,59.944,1493859603,"201051344000582","219011344069620",28.49,18.30,0,297.26,337.54,1.8,0.0,0.000,669585.5,669585.5,4175,0,0,0,L,1122011218,0,122.23,122.46,0100,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1493859619,1934782.00
05/03/2017 21:00,2,0.084,ALERT,212.61,299.07,59.965,1493859603,"201051344000955","219011344069620",28.59,18.70,0,296.66,336.64,2.5,0.5,0.000,688124.6,688124.6,4185,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493859621,1934783.00
05/03/2017 21:00,2,0.000,ALERT,213.06,332.73,60.002,1493859603,"274151322000094","219011344069620",37.67,21.50,0,295.46,385.63,0.0,0.0,0.000,773308.5,773308.5,4281,0,0,0,L,1151911521,0,121.78,123.36,0100,17,0,0,0,0,0,0,180,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1493859623,1934784.00
05/03/2017 21:00,2,0.098,ALERT,213.29,299.97,60.012,1493859603,"201051344000579","219011344069620",27.14,19.30,0,297.87,336.94,2.8,0.7,0.000,699205.6,699205.6,4169,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493859625,1934785.00
05/03/2017 21:00,2,0.098,ALERT,212.61,299.37,59.954,1493859603,"201051344000890","219011344069620",28.77,18.70,0,296.96,337.54,2.9,0.8,0.000,681997.2,681997.2,4184,0,0,0,L,1122011218,0,122.23,121.55,0100,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1493859627,1934786.00
05/03/2017 21:00,2,0.074,ALERT,213.06,299.07,60.012,1493859603,"201051344000438","219011344069620",28.69,18.30,0,296.96,336.34,2.2,0.2,0.000,684795.5,684795.5,4176,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493859629,1934787.00
05/03/2017 21:00,2,0.109,ALERT,212.83,298.47,59.996,1493859603,"201051344000417","219011344069620",18.51,18.00,0,296.36,300.87,2.1,0.1,0.000,641152.8,641152.8,4203,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1493859631,1934788.00
05/03/2017 21:00,2,0.020,ALERT,213.06,298.77,59.996,1493859603,"274151322000083","219011344069620",27.47,21.00,0,296.36,324.32,0.0,0.0,0.000,936590.0,936590.0,4146,0,0,0,L,1151911521,0,122.01,123.14,0100,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493859632,1934789.00
05/03/2017 21:00,2,0.016,ALERT,213.29,298.47,59.996,1493859603,"274151322000076","219011344069620",28.35,21.00,0,296.06,339.04,0.1,0.0,0.000,998404.0,998404.0,4145,0,0,0,L,1151911521,0,122.23,123.14,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1493859634,1934790.00
05/03/2017 21:00,2,0.080,ALERT,213.29,299.97,59.986,1493859603,"201051344000868","219011344069620",28.23,19.00,0,297.87,337.54,2.3,0.3,0.000,680079.4,680079.4,4175,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1493859636,1934791.00
05/03/2017 21:00,2,0.012,ALERT,212.61,298.77,60.007,1493859603,"274151322000095","219011344069620",27.71,21.00,0,297.26,335.44,0.0,0.0,0.000,988769.9,988769.9,4144,0,0,0,L,1151911521,0,122.23,122.46,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493859638,1934792.00
05/03/2017 21:00,2,0.053,ALERT,213.29,299.37,60.007,1493859603,"201051344000988","219011344069620",18.03,19.00,0,295.46,302.37,1.0,0.0,0.000,616069.1,616069.1,4194,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1493859640,1934793.00
05/03/2017 21:00,2,0.070,ALERT,212.61,298.47,59.970,1493859603,"201051344001025","219011344069620",28.73,18.00,0,296.66,338.14,2.0,0.1,0.000,684086.9,684086.9,4186,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493859642,1934794.00
05/03/2017 21:00,2,0.074,ALERT,213.29,299.67,59.991,1493859603,"201051344000458","219011344069620",28.13,20.00,0,297.26,337.24,2.1,0.1,0.000,692275.4,692275.4,4161,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493859644,1934795.00
05/03/2017 21:00,2,0.057,ALERT,213.74,299.67,60.002,1493859603,"201051344000853","219011344069620",28.61,19.30,0,297.26,340.25,1.7,0.0,0.000,692789.9,692789.9,4164,0,0,0,L,1122011218,0,122.46,122.46,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493859645,1934796.00
05/03/2017 21:00,2,0.041,ALERT,213.06,299.37,60.012,1493859603,"201051344000685","219011344069620",28.43,18.00,0,296.36,336.64,1.2,0.0,0.000,684945.7,684945.7,4184,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493859647,1934797.00
05/03/2017 21:00,2,0.064,ALERT,212.83,298.77,60.012,1493859603,"201051344000917","219011344069620",28.29,19.00,0,295.46,336.04,1.9,0.0,0.000,681631.2,681631.2,4174,0,0,0,L,1122011218,0,121.78,122.23,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1493859649,1934798.00
05/03/2017 21:00,2,0.064,ALERT,213.06,299.67,59.996,1493859603,"201051344001145","219011344069620",28.59,17.80,0,296.66,336.64,1.9,0.0,0.000,689508.1,689508.1,4164,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493859651,1934799.00
05/03/2017 21:00,2,0.057,ALERT,212.83,298.47,60.039,1493859603,"201051344000651","219011344069620",28.39,17.80,0,296.36,336.34,1.7,0.0,0.000,677937.2,677937.2,4184,0,0,0,L,1122011218,0,122.46,121.78,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493859653,1934800.00
05/03/2017 21:00,2,0.008,ALERT,211.25,296.36,59.975,1493859603,"274151322000088","219011344069620",26.18,20.30,0,295.76,318.61,0.0,0.0,0.000,897698.0,897698.0,4151,0,0,0,L,1151911521,0,122.46,121.55,0100,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493859654,1934801.00
05/03/2017 21:00,2,0.008,ALERT,213.29,337.84,59.975,1493859603,"274151322000068","219011344069620",38.01,22.00,0,295.16,385.33,0.0,0.0,0.000,773667.5,773667.5,4297,0,0,0,L,1151911521,0,122.46,122.91,0100,20,0,0,0,0,0,0,180,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1493859656,1934802.00
05/03/2017 21:00,2,0.084,ALERT,212.61,299.07,59.970,1493859603,"201051344001135","219011344069620",28.73,18.30,0,296.66,337.84,2.5,0.5,0.000,673595.0,673595.0,4177,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493859658,1934803.00
05/03/2017 21:00,2,0.070,ALERT,213.06,300.27,59.986,1493859603,"201051344000594","219011344069620",28.63,19.50,0,297.57,336.94,2.1,0.1,0.000,694304.9,694304.9,4174,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1493859660,1934804.00
05/03/2017 21:00,2,0.070,ALERT,213.06,299.37,59.954,1493859603,"201051344001203","219011344069620",28.25,18.30,0,296.96,336.94,2.0,0.0,0.000,682524.8,682524.8,4186,0,0,0,L,1122011218,0,122.46,121.78,0100,16,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493859662,1934805.00
05/03/2017 21:00,2,0.016,ALERT,212.61,297.57,59.975,1493859603,"274151322000054","219011344069620",27.10,21.30,0,295.76,323.72,0.0,0.0,0.000,915694.5,915694.5,4142,0,0,0,L,1151911521,0,122.01,122.46,0100,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493859664,1934806.00
05/03/2017 21:00,2,0.080,ALERT,213.51,299.37,59.986,1493859603,"201051344000867","219011344069620",27.95,19.80,0,296.36,336.04,2.3,0.3,0.000,679009.1,679009.1,4187,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1493859665,1934807.00
05/03/2017 21:00,2,0.102,ALERT,212.83,299.07,59.986,1493859603,"201051344001093","219011344069620",28.07,18.70,0,296.66,335.14,2.9,0.9,0.000,681358.6,681358.6,4178,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1493859667,1934808.00
05/03/2017 21:00,2,0.039,ALERT,213.29,299.67,59.959,1493859603,"201051344000900","219011344069620",28.13,19.50,0,296.96,336.64,1.1,0.0,0.000,700420.4,700420.4,4164,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1493859669,1934809.00
05/03/2017 21:00,2,0.072,ALERT,213.51,299.07,59.996,1493859603,"201051344000648","219011344069620",28.33,18.70,0,296.66,337.24,2.1,0.1,0.000,689702.2,689702.2,4165,0,0,0,L,1122011218,0,121.55,122.68,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1493859671,1934810.00
05/03/2017 21:00,2,0.082,ALERT,213.29,299.97,59.986,1493859603,"201051344000569","219011344069620",28.53,20.00,0,297.87,336.94,2.4,0.4,0.000,702759.7,702759.7,4156,0,0,0,L,1122011218,0,121.33,122.68,0100,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1493859673,1934811.00
05/03/2017 21:00,2,0.082,ALERT,213.29,299.67,59.996,1493859603,"201051344000983","219011344069620",28.27,19.30,0,297.26,335.74,2.4,0.4,0.000,693218.5,693218.5,4165,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493859674,1934812.00
05/03/2017 21:00,2,0.062,ALERT,213.29,299.07,59.991,1493859603,"201051344001158","219011344069620",25.72,18.70,0,296.66,336.04,1.6,0.0,0.000,678776.9,678776.9,4175,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493859676,1934813.00
05/03/2017 21:00,2,0.068,ALERT,213.74,299.97,59.975,1493859603,"201051344000576","219011344069620",25.33,19.00,0,297.57,333.03,1.7,0.0,0.000,693428.6,693428.6,4161,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1493859678,1934814.00
05/03/2017 21:00,2,0.031,ALERT,212.61,297.57,59.986,1493859603,"274151322000087","219011344069620",26.50,22.00,0,295.16,299.67,0.0,0.0,0.000,887960.7,887960.7,4224,0,0,0,L,1151911521,0,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1493859680,1934815.00
05/03/2017 21:15,2,0.000,ALERT,213.29,299.07,60.007,1493860503,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,692299.2,692299.2,4160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1493860505,1934816.00
05/03/2017 21:15,2,0.000,ALERT,212.38,296.36,60.034,1493860503,"274151322000085","219011344069620",0.00,19.80,0,294.86,311.99,0.0,0.0,0.000,912580.9,912580.9,4139,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1493860507,1934817.00
05/03/2017 21:15,2,0.000,ALERT,213.29,298.47,60.023,1493860503,"201051344000633","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,678554.8,678554.8,4189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1493860509,1934818.00
05/03/2017 21:15,2,0.000,ALERT,213.06,299.07,60.018,1493860503,"201051344000469","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,681548.1,681548.1,4174,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1493860510,1934819.00
05/03/2017 21:15,2,0.000,ALERT,212.16,298.17,60.007,1493860503,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,675213.9,675213.9,4183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1493860512,1934820.00
05/03/2017 21:15,2,0.000,ALERT,211.93,297.87,60.002,1493860503,"274151322000052","219011344069620",0.00,19.80,0,294.86,311.69,0.0,0.0,0.000,946136.3,946136.3,4148,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1493860514,1934821.00
05/03/2017 21:15,2,0.000,ALERT,212.61,298.47,60.012,1493860503,"201051344000585","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,686418.8,686418.8,4184,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1493860516,1934822.00
05/03/2017 21:15,2,0.000,ALERT,212.16,298.47,60.018,1493860503,"201051344001230","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,679721.8,679721.8,4179,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1493860518,1934823.00
05/03/2017 21:15,2,0.000,ALERT,212.83,299.07,59.986,1493860503,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,669585.5,669585.5,4177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1493860519,1934824.00
05/03/2017 21:15,2,0.000,ALERT,212.16,298.47,60.002,1493860503,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,688124.6,688124.6,4187,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1493860521,1934825.00
05/03/2017 21:15,2,0.000,ALERT,212.16,296.66,60.018,1493860503,"274151322000094","219011344069620",0.00,19.80,0,294.56,357.38,0.0,0.0,0.000,773308.5,773308.5,4283,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1493860523,1934826.00
05/03/2017 21:15,2,0.000,ALERT,212.61,299.37,60.023,1493860503,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,699205.7,699205.7,4171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1493860525,1934827.00
05/03/2017 21:15,2,0.000,ALERT,212.16,298.77,60.018,1493860503,"201051344000890","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,681997.3,681997.3,4186,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1493860526,1934828.00
05/03/2017 21:15,2,0.000,ALERT,212.38,298.17,60.012,1493860503,"201051344000438","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,684795.5,684795.5,4178,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1493860528,1934829.00
05/03/2017 21:15,2,0.000,ALERT,212.61,297.87,60.002,1493860503,"201051344000417","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,641152.8,641152.8,4205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1493860530,1934830.00
05/03/2017 21:15,2,0.000,ALERT,212.16,297.87,59.991,1493860503,"274151322000083","219011344069620",0.00,19.50,0,295.46,312.89,0.0,0.0,0.000,936590.0,936590.0,4148,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1493860532,1934831.00
05/03/2017 21:15,2,0.000,ALERT,212.61,296.66,59.991,1493860503,"274151322000076","219011344069620",0.00,19.50,0,294.86,311.39,0.0,0.0,0.000,998404.0,998404.0,4147,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1493860534,1934832.00
05/03/2017 21:15,2,0.000,ALERT,212.61,299.67,59.991,1493860503,"201051344000868","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,680079.4,680079.4,4177,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1493860535,1934833.00
