ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 21:15,2,0.000,ALERT,212.16,298.47,59.970,1493860503,"274151322000095","219011344069620",0.00,19.50,0,296.36,313.50,0.0,0.0,0.000,988769.9,988769.9,4146,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1493860537,1934834.00
05/03/2017 21:15,2,0.000,ALERT,212.61,298.77,60.002,1493860503,"201051344000988","219011344069620",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,616069.1,616069.1,4196,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1493860539,1934835.00
05/03/2017 21:15,2,0.000,ALERT,212.16,297.87,60.012,1493860503,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,684086.9,684086.9,4188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1493860541,1934836.00
05/03/2017 21:15,2,0.000,ALERT,212.61,299.07,59.970,1493860503,"201051344000458","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,692275.4,692275.4,4163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1493860543,1934837.00
05/03/2017 21:15,2,0.000,ALERT,213.29,298.77,59.981,1493860503,"201051344000853","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,692789.9,692789.9,4166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1493860545,1934838.00
05/03/2017 21:15,2,0.000,ALERT,212.61,298.47,59.996,1493860503,"201051344000685","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,684945.7,684945.7,4186,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1493860546,1934839.00
05/03/2017 21:15,2,0.000,ALERT,212.38,297.87,59.981,1493860503,"201051344000917","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,681631.2,681631.2,4176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1493860549,1934840.00
05/03/2017 21:15,2,0.000,ALERT,212.61,298.77,59.986,1493860503,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,689508.1,689508.1,4166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1493860550,1934841.00
05/03/2017 21:15,2,0.000,ALERT,212.38,297.87,60.002,1493860503,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,677937.2,677937.2,4186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1493860552,1934842.00
05/03/2017 21:15,2,0.000,ALERT,211.70,296.96,60.028,1493860503,"274151322000088","219011344069620",0.00,19.30,0,295.16,311.69,0.0,0.0,0.000,897698.0,897698.0,4153,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1493860554,1934843.00
05/03/2017 21:15,2,0.000,ALERT,212.83,296.66,60.002,1493860503,"274151322000068","219011344069620",0.00,20.70,0,294.56,362.49,0.0,0.0,0.000,773667.5,773667.5,4299,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493860556,1934844.00
05/03/2017 21:15,2,0.000,ALERT,211.93,298.17,60.012,1493860503,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,673595.0,673595.0,4179,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1493860558,1934845.00
05/03/2017 21:15,2,0.000,ALERT,212.61,299.37,59.986,1493860503,"201051344000594","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,694304.9,694304.9,4176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1493860559,1934846.00
05/03/2017 21:15,2,0.000,ALERT,212.61,298.17,60.018,1493860503,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,682524.8,682524.8,4188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1493860561,1934847.00
05/03/2017 21:15,2,0.000,ALERT,211.93,296.66,59.975,1493860503,"274151322000054","219011344069620",0.00,19.50,0,295.16,312.59,0.0,0.0,0.000,915694.5,915694.5,4144,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1493860563,1934848.00
05/03/2017 21:15,2,0.000,ALERT,213.06,298.77,59.970,1493860503,"201051344000867","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,679009.1,679009.1,4189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1493860565,1934849.00
05/03/2017 21:15,2,0.000,ALERT,212.38,298.17,59.981,1493860503,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,681358.6,681358.6,4180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1493860566,1934850.00
05/03/2017 21:15,2,0.000,ALERT,212.83,299.07,59.996,1493860503,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,700420.4,700420.4,4166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1493860568,1934851.00
05/03/2017 21:15,2,0.000,ALERT,213.06,298.47,60.002,1493860503,"201051344000648","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,689702.2,689702.2,4167,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1493860570,1934852.00
05/03/2017 21:15,2,0.000,ALERT,212.83,299.67,59.996,1493860503,"201051344000569","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,702759.8,702759.8,4158,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1493860572,1934853.00
05/03/2017 21:15,2,0.000,ALERT,212.83,299.37,60.034,1493860503,"201051344000983","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,693218.5,693218.5,4167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1493860574,1934854.00
05/03/2017 21:15,2,0.000,ALERT,212.61,298.77,59.981,1493860503,"201051344001158","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,678776.9,678776.9,4177,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1493860575,1934855.00
05/03/2017 21:15,2,0.000,ALERT,213.06,299.37,59.991,1493860503,"201051344000576","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,693428.6,693428.6,4163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1493860578,1934856.00
05/03/2017 21:15,2,0.000,ALERT,212.16,296.96,59.944,1493860503,"274151322000087","219011344069620",0.00,20.70,0,294.56,311.69,0.0,0.0,0.000,887960.7,887960.7,4226,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1493860579,1934857.00
05/03/2017 21:30,2,0.000,ALERT,213.06,298.17,60.012,1493861404,"201051344000645","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,692299.2,692299.2,4162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861406,1934858.00
05/03/2017 21:30,2,0.000,ALERT,212.16,296.36,60.007,1493861404,"274151322000085","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,912580.9,912580.9,4141,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861408,1934859.00
05/03/2017 21:30,2,0.000,ALERT,213.06,298.17,60.039,1493861404,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,678554.8,678554.8,4191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861410,1934860.00
05/03/2017 21:30,2,0.000,ALERT,212.61,298.47,60.012,1493861404,"201051344000469","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,681548.1,681548.1,4176,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493861411,1934861.00
05/03/2017 21:30,2,0.000,ALERT,211.70,297.26,60.039,1493861404,"201051344000646","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,675213.9,675213.9,4185,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861413,1934862.00
05/03/2017 21:30,2,0.000,ALERT,211.70,297.57,60.002,1493861404,"274151322000052","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,946136.3,946136.3,4150,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861415,1934863.00
05/03/2017 21:30,2,0.000,ALERT,211.93,297.26,60.039,1493861404,"201051344000585","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,686418.8,686418.8,4186,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861417,1934864.00
05/03/2017 21:30,2,0.000,ALERT,211.93,297.26,60.012,1493861404,"201051344001230","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,679721.8,679721.8,4181,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493861418,1934865.00
05/03/2017 21:30,2,0.000,ALERT,212.38,297.87,60.002,1493861404,"201051344000582","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,669585.5,669585.5,4179,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861420,1934866.00
05/03/2017 21:30,2,0.000,ALERT,211.48,296.96,60.007,1493861404,"201051344000955","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,688124.6,688124.6,4189,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861422,1934867.00
05/03/2017 21:30,2,0.000,ALERT,212.16,295.76,60.002,1493861404,"274151322000094","219011344069620",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,773308.5,773308.5,4285,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861424,1934868.00
05/03/2017 21:30,2,0.000,ALERT,212.38,299.07,60.002,1493861404,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,699205.7,699205.7,4173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861426,1934869.00
05/03/2017 21:30,2,0.000,ALERT,211.70,297.57,60.002,1493861404,"201051344000890","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,681997.3,681997.3,4188,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861428,1934870.00
05/03/2017 21:30,2,0.000,ALERT,212.16,297.26,59.996,1493861404,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,684795.5,684795.5,4180,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861429,1934871.00
05/03/2017 21:30,2,0.000,ALERT,212.16,296.66,59.996,1493861404,"201051344000417","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,641152.8,641152.8,4207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861431,1934872.00
05/03/2017 21:30,2,0.000,ALERT,212.16,297.57,60.018,1493861404,"274151322000083","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,936590.0,936590.0,4150,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861433,1934873.00
05/03/2017 21:30,2,0.000,ALERT,212.61,296.36,59.991,1493861404,"274151322000076","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,998404.0,998404.0,4149,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861435,1934874.00
05/03/2017 21:30,2,0.000,ALERT,212.38,299.07,59.996,1493861404,"201051344000868","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,680079.4,680079.4,4179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861437,1934875.00
05/03/2017 21:30,2,0.000,ALERT,211.93,297.57,60.002,1493861404,"274151322000095","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,988769.9,988769.9,4148,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861438,1934876.00
05/03/2017 21:30,2,0.000,ALERT,212.38,298.47,59.996,1493861404,"201051344000988","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,616069.1,616069.1,4198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861440,1934877.00
05/03/2017 21:30,2,0.000,ALERT,211.93,296.66,60.034,1493861404,"201051344001025","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,684086.9,684086.9,4190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493861442,1934878.00
05/03/2017 21:30,2,0.000,ALERT,212.61,298.47,60.007,1493861404,"201051344000458","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,692275.4,692275.4,4165,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861444,1934879.00
05/03/2017 21:30,2,0.000,ALERT,213.06,298.17,59.954,1493861404,"201051344000853","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,692789.9,692789.9,4168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861446,1934880.00
05/03/2017 21:30,2,0.000,ALERT,212.38,297.26,60.034,1493861404,"201051344000685","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,684945.7,684945.7,4188,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493861447,1934881.00
05/03/2017 21:30,2,0.000,ALERT,212.16,296.96,60.002,1493861404,"201051344000917","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,681631.2,681631.2,4178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493861449,1934882.00
05/03/2017 21:30,2,0.000,ALERT,212.16,297.57,59.996,1493861404,"201051344001145","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,689508.1,689508.1,4168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861451,1934883.00
05/03/2017 21:30,2,0.000,ALERT,212.16,296.66,59.991,1493861404,"201051344000651","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,677937.2,677937.2,4188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861453,1934884.00
05/03/2017 21:30,2,0.000,ALERT,211.70,295.76,59.954,1493861404,"274151322000088","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,897698.0,897698.0,4155,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861455,1934885.00
05/03/2017 21:30,2,0.000,ALERT,212.61,295.46,59.991,1493861404,"274151322000068","219011344069620",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,773667.5,773667.5,4301,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861456,1934886.00
05/03/2017 21:30,2,0.000,ALERT,211.48,296.96,60.028,1493861404,"201051344001135","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,673595.0,673595.0,4181,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861458,1934887.00
05/03/2017 21:30,2,0.000,ALERT,212.38,299.07,60.002,1493861404,"201051344000594","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,694304.9,694304.9,4178,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861460,1934888.00
05/03/2017 21:30,2,0.000,ALERT,212.16,296.96,60.002,1493861404,"201051344001203","219011344069620",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,682524.8,682524.8,4190,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861462,1934889.00
05/03/2017 21:30,2,0.000,ALERT,211.70,296.66,59.996,1493861404,"274151322000054","219011344069620",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,915694.5,915694.5,4146,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861463,1934890.00
05/03/2017 21:30,2,0.000,ALERT,212.83,298.47,60.002,1493861404,"201051344000867","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,679009.1,679009.1,4191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861465,1934891.00
05/03/2017 21:30,2,0.000,ALERT,211.93,297.26,59.959,1493861404,"201051344001093","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,681358.6,681358.6,4182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861467,1934892.00
05/03/2017 21:30,2,0.000,ALERT,212.38,298.47,60.007,1493861404,"201051344000900","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,700420.4,700420.4,4168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493861469,1934893.00
05/03/2017 21:30,2,0.000,ALERT,212.61,298.17,60.002,1493861404,"201051344000648","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,689702.2,689702.2,4169,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861471,1934894.00
05/03/2017 21:30,2,0.000,ALERT,212.61,299.07,60.007,1493861404,"201051344000569","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,702759.8,702759.8,4160,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861473,1934895.00
05/03/2017 21:30,2,0.000,ALERT,212.61,299.07,60.002,1493861404,"201051344000983","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,693218.5,693218.5,4169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861475,1934896.00
05/03/2017 21:30,2,0.000,ALERT,212.38,298.17,60.007,1493861404,"201051344001158","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,678776.9,678776.9,4179,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861477,1934897.00
05/03/2017 21:30,2,0.000,ALERT,213.06,299.07,60.012,1493861404,"201051344000576","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,693428.6,693428.6,4165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861478,1934898.00
05/03/2017 21:30,2,0.000,ALERT,212.16,295.76,60.002,1493861404,"274151322000087","219011344069620",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,887960.7,887960.7,4228,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493861480,1934899.00
05/03/2017 21:45,2,0.000,ALERT,213.06,298.77,59.986,1493862303,"201051344000645","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,692299.2,692299.2,4164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862305,1934900.00
05/03/2017 21:45,2,0.000,ALERT,212.16,296.66,59.981,1493862303,"274151322000085","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,912580.9,912580.9,4143,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862307,1934901.00
05/03/2017 21:45,2,0.000,ALERT,213.29,298.77,59.975,1493862303,"201051344000633","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,678554.8,678554.8,4193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862309,1934902.00
05/03/2017 21:45,2,0.000,ALERT,212.83,298.77,59.986,1493862303,"201051344000469","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,681548.1,681548.1,4178,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862311,1934903.00
05/03/2017 21:45,2,0.000,ALERT,212.16,297.57,59.944,1493862303,"201051344000646","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,675213.9,675213.9,4187,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862312,1934904.00
05/03/2017 21:45,2,0.000,ALERT,211.93,296.66,59.991,1493862303,"274151322000052","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,946136.3,946136.3,4152,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862314,1934905.00
05/03/2017 21:45,2,0.000,ALERT,212.61,297.57,59.996,1493862303,"201051344000585","219011344069620",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,686418.8,686418.8,4188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862316,1934906.00
05/03/2017 21:45,2,0.000,ALERT,212.38,297.87,59.986,1493862303,"201051344001230","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,679721.8,679721.8,4183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862318,1934907.00
05/03/2017 21:45,2,0.000,ALERT,212.83,298.17,59.996,1493862303,"201051344000582","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,669585.5,669585.5,4181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862320,1934908.00
05/03/2017 21:45,2,0.000,ALERT,212.16,297.57,59.996,1493862303,"201051344000955","219011344069620",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,688124.6,688124.6,4191,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862321,1934909.00
05/03/2017 21:45,2,0.000,ALERT,211.93,296.66,60.002,1493862303,"274151322000094","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,773308.5,773308.5,4287,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862323,1934910.00
05/03/2017 21:45,2,0.000,ALERT,212.61,299.67,60.002,1493862303,"201051344000579","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,699205.7,699205.7,4175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862325,1934911.00
05/03/2017 21:45,2,0.000,ALERT,212.16,298.17,60.034,1493862303,"201051344000890","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,681997.3,681997.3,4190,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862327,1934912.00
05/03/2017 21:45,2,0.000,ALERT,212.38,297.57,59.996,1493862303,"201051344000438","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,684795.5,684795.5,4182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862328,1934913.00
05/03/2017 21:45,2,0.000,ALERT,212.38,296.96,60.002,1493862303,"201051344000417","219011344069620",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,641152.8,641152.8,4209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862330,1934914.00
05/03/2017 21:45,2,0.000,ALERT,211.93,297.57,59.996,1493862303,"274151322000083","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,936590.0,936590.0,4152,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862332,1934915.00
05/03/2017 21:45,2,0.000,ALERT,212.38,297.26,59.996,1493862303,"274151322000076","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,998404.0,998404.0,4151,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862334,1934916.00
05/03/2017 21:45,2,0.000,ALERT,212.61,299.37,60.007,1493862303,"201051344000868","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,680079.4,680079.4,4181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862336,1934917.00
05/03/2017 21:45,2,0.000,ALERT,211.93,297.57,60.002,1493862303,"274151322000095","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,988769.9,988769.9,4150,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862337,1934918.00
05/03/2017 21:45,2,0.000,ALERT,212.38,298.77,59.996,1493862303,"201051344000988","219011344069620",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,616069.1,616069.1,4200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862339,1934919.00
05/03/2017 21:45,2,0.000,ALERT,212.16,296.96,59.991,1493862303,"201051344001025","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,684086.9,684086.9,4192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862341,1934920.00
05/03/2017 21:45,2,0.000,ALERT,212.61,299.07,60.002,1493862303,"201051344000458","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,692275.4,692275.4,4167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862343,1934921.00
05/03/2017 21:45,2,0.000,ALERT,213.29,299.07,60.007,1493862303,"201051344000853","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,692789.9,692789.9,4170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862345,1934922.00
05/03/2017 21:45,2,0.000,ALERT,212.61,297.57,60.002,1493862303,"201051344000685","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,684945.7,684945.7,4190,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862346,1934923.00
05/03/2017 21:45,2,0.000,ALERT,212.61,296.96,59.991,1493862303,"201051344000917","219011344069620",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,681631.2,681631.2,4180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862348,1934924.00
05/03/2017 21:45,2,0.000,ALERT,212.61,297.87,60.018,1493862303,"201051344001145","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,689508.1,689508.1,4170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862350,1934925.00
05/03/2017 21:45,2,0.000,ALERT,212.38,296.96,60.007,1493862303,"201051344000651","219011344069620",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,677937.2,677937.2,4190,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862352,1934926.00
05/03/2017 21:45,2,0.000,ALERT,211.48,296.36,59.996,1493862303,"274151322000088","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,897698.0,897698.0,4157,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862354,1934927.00
05/03/2017 21:45,2,0.000,ALERT,212.61,296.36,59.996,1493862303,"274151322000068","219011344069620",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,773667.5,773667.5,4303,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862355,1934928.00
05/03/2017 21:45,2,0.000,ALERT,211.93,297.57,60.002,1493862303,"201051344001135","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,673595.0,673595.0,4183,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862357,1934929.00
05/03/2017 21:45,2,0.000,ALERT,212.38,299.37,60.002,1493862303,"201051344000594","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,694304.9,694304.9,4180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862359,1934930.00
05/03/2017 21:45,2,0.000,ALERT,212.38,296.96,60.034,1493862303,"201051344001203","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,682524.8,682524.8,4192,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862361,1934931.00
05/03/2017 21:45,2,0.000,ALERT,211.70,297.57,60.028,1493862303,"274151322000054","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,915694.5,915694.5,4148,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862362,1934932.00
05/03/2017 21:45,2,0.000,ALERT,213.06,298.77,60.049,1493862303,"201051344000867","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,679009.1,679009.1,4193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862364,1934933.00
05/03/2017 21:45,2,0.000,ALERT,212.38,297.26,59.991,1493862303,"201051344001093","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,681358.6,681358.6,4184,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862366,1934934.00
05/03/2017 21:45,2,0.000,ALERT,212.61,298.77,59.996,1493862303,"201051344000900","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,700420.4,700420.4,4170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862368,1934935.00
05/03/2017 21:45,2,0.000,ALERT,212.83,298.17,60.002,1493862303,"201051344000648","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,689702.2,689702.2,4171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862370,1934936.00
05/03/2017 21:45,2,0.000,ALERT,212.61,299.37,59.991,1493862303,"201051344000569","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,702759.8,702759.8,4162,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862371,1934937.00
05/03/2017 21:45,2,0.000,ALERT,212.61,299.37,60.002,1493862303,"201051344000983","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,693218.5,693218.5,4171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862373,1934938.00
05/03/2017 21:45,2,0.000,ALERT,212.61,298.47,59.981,1493862303,"201051344001158","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,678776.9,678776.9,4181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862375,1934939.00
05/03/2017 21:45,2,0.000,ALERT,212.83,299.07,59.996,1493862303,"201051344000576","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,693428.6,693428.6,4167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493862377,1934940.00
05/03/2017 21:45,2,0.000,ALERT,211.93,296.36,59.996,1493862303,"274151322000087","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,887960.7,887960.7,4230,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493862379,1934941.00
05/03/2017 22:00,2,0.000,ALERT,213.51,299.37,59.933,1493863203,"201051344000645","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,692299.2,692299.2,4166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863205,1934942.00
05/03/2017 22:00,2,0.000,ALERT,212.61,297.87,59.959,1493863203,"274151322000085","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,912580.9,912580.9,4145,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863207,1934943.00
05/03/2017 22:00,2,0.000,ALERT,213.51,298.77,59.975,1493863203,"201051344000633","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,678554.8,678554.8,4195,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863209,1934944.00
05/03/2017 22:00,2,0.000,ALERT,213.06,299.37,59.975,1493863203,"201051344000469","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,681548.1,681548.1,4180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863211,1934945.00
05/03/2017 22:00,2,0.000,ALERT,212.38,297.57,59.965,1493863203,"201051344000646","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,675213.9,675213.9,4189,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863212,1934946.00
05/03/2017 22:00,2,0.000,ALERT,212.16,298.17,60.007,1493863203,"274151322000052","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,946136.3,946136.3,4154,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863214,1934947.00
05/03/2017 22:00,2,0.000,ALERT,212.83,297.87,59.975,1493863203,"201051344000585","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,686418.8,686418.8,4190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863216,1934948.00
05/03/2017 22:00,2,0.000,ALERT,212.61,298.47,59.970,1493863203,"201051344001230","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,679721.8,679721.8,4185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863218,1934949.00
05/03/2017 22:00,2,0.000,ALERT,213.06,298.77,59.996,1493863203,"201051344000582","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,669585.5,669585.5,4183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863220,1934950.00
05/03/2017 22:00,2,0.000,ALERT,212.38,298.17,59.975,1493863203,"201051344000955","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,688124.6,688124.6,4193,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863222,1934951.00
05/03/2017 22:00,2,0.000,ALERT,212.38,297.26,59.996,1493863203,"274151322000094","219011344069620",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,773308.5,773308.5,4289,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863223,1934952.00
05/03/2017 22:00,2,0.000,ALERT,213.06,299.67,60.018,1493863203,"201051344000579","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,699205.7,699205.7,4177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863225,1934953.00
05/03/2017 22:00,2,0.000,ALERT,212.61,298.77,59.975,1493863203,"201051344000890","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,681997.3,681997.3,4192,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863227,1934954.00
05/03/2017 22:00,2,0.000,ALERT,212.83,298.17,59.981,1493863203,"201051344000438","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,684795.5,684795.5,4184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863229,1934955.00
05/03/2017 22:00,2,0.000,ALERT,212.83,297.87,59.986,1493863203,"201051344000417","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,641152.8,641152.8,4211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863231,1934956.00
05/03/2017 22:00,2,0.000,ALERT,212.38,297.57,59.975,1493863203,"274151322000083","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,936590.0,936590.0,4154,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863232,1934957.00
05/03/2017 22:00,2,0.000,ALERT,212.83,297.57,59.986,1493863203,"274151322000076","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,998404.0,998404.0,4153,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863234,1934958.00
05/03/2017 22:00,2,0.000,ALERT,212.83,299.97,59.991,1493863203,"201051344000868","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,680079.4,680079.4,4183,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863236,1934959.00
05/03/2017 22:00,2,0.000,ALERT,212.16,298.77,59.986,1493863203,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,988769.9,988769.9,4152,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863238,1934960.00
05/03/2017 22:00,2,0.000,ALERT,212.83,299.37,60.002,1493863203,"201051344000988","219011344069620",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,616069.1,616069.1,4202,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863240,1934961.00
05/03/2017 22:00,2,0.000,ALERT,212.61,297.57,59.975,1493863203,"201051344001025","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,684086.9,684086.9,4194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863242,1934962.00
05/03/2017 22:00,2,0.000,ALERT,212.83,299.37,59.986,1493863203,"201051344000458","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,692275.4,692275.4,4169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863243,1934963.00
05/03/2017 22:00,2,0.000,ALERT,213.29,298.77,59.959,1493863203,"201051344000853","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,692789.9,692789.9,4172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863245,1934964.00
05/03/2017 22:00,2,0.000,ALERT,213.29,298.47,59.986,1493863203,"201051344000685","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,684945.7,684945.7,4192,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863247,1934965.00
05/03/2017 22:00,2,0.000,ALERT,212.83,297.57,59.986,1493863203,"201051344000917","219011344069620",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,681631.2,681631.2,4182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863249,1934966.00
05/03/2017 22:00,2,0.000,ALERT,213.06,298.47,59.996,1493863203,"201051344001145","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,689508.1,689508.1,4172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863250,1934967.00
05/03/2017 22:00,2,0.000,ALERT,212.83,297.26,60.012,1493863203,"201051344000651","219011344069620",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,677937.2,677937.2,4192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863252,1934968.00
05/03/2017 22:00,2,0.000,ALERT,211.70,297.26,59.996,1493863203,"274151322000088","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,897698.0,897698.0,4159,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863254,1934969.00
05/03/2017 22:00,2,0.000,ALERT,212.83,296.66,59.996,1493863203,"274151322000068","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,773667.5,773667.5,4305,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863256,1934970.00
05/03/2017 22:00,2,0.000,ALERT,212.38,298.17,60.002,1493863203,"201051344001135","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,673595.0,673595.0,4185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863258,1934971.00
05/03/2017 22:00,2,0.000,ALERT,212.61,299.67,59.991,1493863203,"201051344000594","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,694304.9,694304.9,4182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863259,1934972.00
05/03/2017 22:00,2,0.000,ALERT,212.61,297.57,59.991,1493863203,"201051344001203","219011344069620",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,682524.8,682524.8,4194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863261,1934973.00
05/03/2017 22:00,2,0.000,ALERT,211.93,297.57,59.996,1493863203,"274151322000054","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,915694.5,915694.5,4150,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863263,1934974.00
05/03/2017 22:00,2,0.000,ALERT,213.06,298.77,59.975,1493863203,"201051344000867","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,679009.1,679009.1,4195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863265,1934975.00
05/03/2017 22:00,2,0.000,ALERT,212.61,298.17,59.965,1493863203,"201051344001093","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,681358.6,681358.6,4186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863267,1934976.00
05/03/2017 22:00,2,0.000,ALERT,212.61,299.07,60.044,1493863203,"201051344000900","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,700420.4,700420.4,4172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863268,1934977.00
05/03/2017 22:00,2,0.000,ALERT,212.83,298.47,60.002,1493863203,"201051344000648","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,689702.2,689702.2,4173,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863270,1934978.00
