ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 22:00,2,0.000,ALERT,212.83,299.67,60.012,1493863203,"201051344000569","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,702759.8,702759.8,4164,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863272,1934979.00
05/03/2017 22:00,2,0.000,ALERT,212.83,299.37,59.996,1493863203,"201051344000983","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,693218.5,693218.5,4173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863274,1934980.00
05/03/2017 22:00,2,0.000,ALERT,212.83,298.77,59.965,1493863203,"201051344001158","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,678776.9,678776.9,4183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863276,1934981.00
05/03/2017 22:00,2,0.000,ALERT,213.29,299.67,59.991,1493863203,"201051344000576","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,693428.6,693428.6,4169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493863277,1934982.00
05/03/2017 22:00,2,0.000,ALERT,212.16,296.66,59.996,1493863203,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,887960.7,887960.7,4232,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493863279,1934983.00
05/03/2017 22:15,2,0.000,ALERT,213.51,299.07,59.981,1493864103,"201051344000645","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,692299.2,692299.2,4168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864105,1934984.00
05/03/2017 22:15,2,0.000,ALERT,212.61,297.57,59.981,1493864103,"274151322000085","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,912580.9,912580.9,4147,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864107,1934985.00
05/03/2017 22:15,2,0.000,ALERT,213.74,299.07,59.970,1493864103,"201051344000633","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,678554.8,678554.8,4197,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864109,1934986.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.37,59.996,1493864103,"201051344000469","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,681548.1,681548.1,4182,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864111,1934987.00
05/03/2017 22:15,2,0.000,ALERT,212.61,298.47,59.981,1493864103,"201051344000646","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,675213.9,675213.9,4191,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864112,1934988.00
05/03/2017 22:15,2,0.000,ALERT,212.38,297.57,59.986,1493864103,"274151322000052","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,946136.3,946136.3,4156,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864114,1934989.00
05/03/2017 22:15,2,0.000,ALERT,212.83,298.47,59.991,1493864103,"201051344000585","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,686418.8,686418.8,4192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864116,1934990.00
05/03/2017 22:15,2,0.000,ALERT,212.83,298.77,59.996,1493864103,"201051344001230","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,679721.8,679721.8,4187,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864118,1934991.00
05/03/2017 22:15,2,0.000,ALERT,213.29,299.07,59.986,1493864103,"201051344000582","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,669585.5,669585.5,4185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864120,1934992.00
05/03/2017 22:15,2,0.000,ALERT,212.61,298.47,59.996,1493864103,"201051344000955","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,688124.6,688124.6,4195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864122,1934993.00
05/03/2017 22:15,2,0.000,ALERT,212.61,297.26,59.996,1493864103,"274151322000094","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,773308.5,773308.5,4291,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864124,1934994.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.97,59.991,1493864103,"201051344000579","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,699205.7,699205.7,4179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864125,1934995.00
05/03/2017 22:15,2,0.000,ALERT,212.83,298.77,60.002,1493864103,"201051344000890","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,681997.3,681997.3,4194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864127,1934996.00
05/03/2017 22:15,2,0.000,ALERT,213.29,298.47,59.991,1493864103,"201051344000438","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,684795.5,684795.5,4186,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864129,1934997.00
05/03/2017 22:15,2,0.000,ALERT,213.06,297.57,59.996,1493864103,"201051344000417","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,641152.8,641152.8,4213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864131,1934998.00
05/03/2017 22:15,2,0.000,ALERT,212.61,297.87,59.991,1493864103,"274151322000083","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,936590.0,936590.0,4156,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864132,1934999.00
05/03/2017 22:15,2,0.000,ALERT,212.83,297.57,59.981,1493864103,"274151322000076","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,998404.0,998404.0,4155,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864134,1935000.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.97,60.002,1493864103,"201051344000868","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,680079.4,680079.4,4185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864136,1935001.00
05/03/2017 22:15,2,0.000,ALERT,212.38,298.47,59.991,1493864103,"274151322000095","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,988769.9,988769.9,4154,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864138,1935002.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.37,60.007,1493864103,"201051344000988","219011344069620",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,616069.1,616069.1,4204,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864140,1935003.00
05/03/2017 22:15,2,0.000,ALERT,212.83,297.57,59.986,1493864103,"201051344001025","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,684086.9,684086.9,4196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864142,1935004.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.67,60.007,1493864103,"201051344000458","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,692275.4,692275.4,4171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864144,1935005.00
05/03/2017 22:15,2,0.000,ALERT,213.74,299.37,60.012,1493864103,"201051344000853","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,692789.9,692789.9,4174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864146,1935006.00
05/03/2017 22:15,2,0.000,ALERT,213.29,298.17,60.007,1493864103,"201051344000685","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,684945.7,684945.7,4194,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864147,1935007.00
05/03/2017 22:15,2,0.000,ALERT,213.06,297.87,60.007,1493864103,"201051344000917","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,681631.2,681631.2,4184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864149,1935008.00
05/03/2017 22:15,2,0.000,ALERT,213.29,298.77,60.007,1493864103,"201051344001145","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,689508.1,689508.1,4174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864151,1935009.00
05/03/2017 22:15,2,0.000,ALERT,213.06,297.87,60.002,1493864103,"201051344000651","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,677937.2,677937.2,4194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864153,1935010.00
05/03/2017 22:15,2,0.000,ALERT,212.16,298.17,60.002,1493864103,"274151322000088","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,897698.0,897698.0,4161,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864155,1935011.00
05/03/2017 22:15,2,0.000,ALERT,213.06,296.96,60.007,1493864103,"274151322000068","219011344069620",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,773667.5,773667.5,4307,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864157,1935012.00
05/03/2017 22:15,2,0.000,ALERT,212.61,298.47,60.007,1493864103,"201051344001135","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,673595.0,673595.0,4187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864158,1935013.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.97,59.991,1493864103,"201051344000594","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,694304.9,694304.9,4184,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864160,1935014.00
05/03/2017 22:15,2,0.000,ALERT,213.06,298.17,59.981,1493864103,"201051344001203","219011344069620",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,682524.8,682524.8,4196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864162,1935015.00
05/03/2017 22:15,2,0.000,ALERT,212.38,298.17,60.002,1493864103,"274151322000054","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,915694.5,915694.5,4152,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864164,1935016.00
05/03/2017 22:15,2,0.000,ALERT,213.29,299.07,60.007,1493864103,"201051344000867","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,679009.1,679009.1,4197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864166,1935017.00
05/03/2017 22:15,2,0.000,ALERT,213.06,298.47,59.996,1493864103,"201051344001093","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,681358.6,681358.6,4188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864167,1935018.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.37,60.002,1493864103,"201051344000900","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,700420.4,700420.4,4174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493864169,1935019.00
05/03/2017 22:15,2,0.000,ALERT,213.29,298.77,60.012,1493864103,"201051344000648","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,689702.2,689702.2,4175,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864171,1935020.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.97,59.959,1493864103,"201051344000569","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,702759.8,702759.8,4166,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864173,1935021.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.37,60.012,1493864103,"201051344000983","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,693218.5,693218.5,4175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864175,1935022.00
05/03/2017 22:15,2,0.000,ALERT,213.06,299.07,60.002,1493864103,"201051344001158","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,678776.9,678776.9,4185,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864176,1935023.00
05/03/2017 22:15,2,0.000,ALERT,213.51,299.97,60.007,1493864103,"201051344000576","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,693428.6,693428.6,4171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864178,1935024.00
05/03/2017 22:15,2,0.000,ALERT,212.61,296.96,60.007,1493864103,"274151322000087","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,887960.7,887960.7,4234,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493864180,1935025.00
05/03/2017 22:30,2,0.000,ALERT,213.96,299.97,60.002,1493865003,"201051344000645","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,692299.2,692299.2,4170,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865005,1935026.00
05/03/2017 22:30,2,0.000,ALERT,213.06,298.47,60.002,1493865003,"274151322000085","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,912580.9,912580.9,4149,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865007,1935027.00
05/03/2017 22:30,2,0.000,ALERT,214.19,299.97,60.002,1493865003,"201051344000633","219011344069620",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,678554.8,678554.8,4199,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865009,1935028.00
05/03/2017 22:30,2,0.000,ALERT,213.51,299.97,59.959,1493865003,"201051344000469","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,681548.1,681548.1,4184,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865011,1935029.00
05/03/2017 22:30,2,0.000,ALERT,212.83,298.17,59.965,1493865003,"201051344000646","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,675213.9,675213.9,4193,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865013,1935030.00
05/03/2017 22:30,2,0.000,ALERT,212.83,298.47,59.996,1493865003,"274151322000052","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,946136.3,946136.3,4158,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865014,1935031.00
05/03/2017 22:30,2,0.000,ALERT,213.29,298.47,59.991,1493865003,"201051344000585","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,686418.8,686418.8,4194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865016,1935032.00
05/03/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1493865003,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,679721.8,679721.8,4189,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865018,1935033.00
05/03/2017 22:30,2,0.000,ALERT,213.51,299.37,60.002,1493865003,"201051344000582","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,669585.5,669585.5,4187,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865020,1935034.00
05/03/2017 22:30,2,0.000,ALERT,212.83,298.47,60.007,1493865003,"201051344000955","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,688124.6,688124.6,4197,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865022,1935035.00
05/03/2017 22:30,2,0.000,ALERT,212.83,297.87,59.996,1493865003,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,773308.5,773308.5,4293,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865023,1935036.00
05/03/2017 22:30,2,0.000,ALERT,213.51,300.57,59.959,1493865003,"201051344000579","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,699205.7,699205.7,4181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865025,1935037.00
05/03/2017 22:30,2,0.000,ALERT,213.06,298.77,60.007,1493865003,"201051344000890","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,681997.3,681997.3,4196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865027,1935038.00
05/03/2017 22:30,2,0.000,ALERT,213.29,298.47,60.044,1493865003,"201051344000438","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,684795.5,684795.5,4188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865029,1935039.00
05/03/2017 22:30,2,0.000,ALERT,213.29,298.17,59.996,1493865003,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,641152.8,641152.8,4215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865030,1935040.00
05/03/2017 22:30,2,0.000,ALERT,213.06,298.47,59.996,1493865003,"274151322000083","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,936590.0,936590.0,4158,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865032,1935041.00
05/03/2017 22:30,2,0.000,ALERT,213.51,298.47,59.991,1493865003,"274151322000076","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,998404.0,998404.0,4157,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865034,1935042.00
05/03/2017 22:30,2,0.000,ALERT,213.51,300.57,59.996,1493865003,"201051344000868","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,680079.4,680079.4,4187,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865036,1935043.00
05/03/2017 22:30,2,0.000,ALERT,213.06,299.67,59.986,1493865003,"274151322000095","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,988769.9,988769.9,4156,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865038,1935044.00
05/03/2017 22:30,2,0.000,ALERT,213.51,300.27,59.991,1493865003,"201051344000988","219011344069620",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,616069.1,616069.1,4206,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865040,1935045.00
05/03/2017 22:30,2,0.000,ALERT,213.06,297.87,59.986,1493865003,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,684086.9,684086.9,4198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865041,1935046.00
05/03/2017 22:30,2,0.000,ALERT,213.51,300.27,59.996,1493865003,"201051344000458","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,692275.4,692275.4,4173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865043,1935047.00
05/03/2017 22:30,2,0.000,ALERT,214.19,299.97,59.996,1493865003,"201051344000853","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,692789.9,692789.9,4176,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865045,1935048.00
05/03/2017 22:30,2,0.000,ALERT,213.51,298.77,59.991,1493865003,"201051344000685","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,684945.7,684945.7,4196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865047,1935049.00
05/03/2017 22:30,2,0.000,ALERT,213.29,298.17,60.007,1493865003,"201051344000917","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,681631.2,681631.2,4186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865049,1935050.00
05/03/2017 22:30,2,0.000,ALERT,213.51,299.07,59.949,1493865003,"201051344001145","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,689508.1,689508.1,4176,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865050,1935051.00
05/03/2017 22:30,2,0.000,ALERT,213.29,297.87,60.034,1493865003,"201051344000651","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,677937.2,677937.2,4196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865052,1935052.00
05/03/2017 22:30,2,0.000,ALERT,212.61,298.17,60.028,1493865003,"274151322000088","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,897698.0,897698.0,4163,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865054,1935053.00
05/03/2017 22:30,2,0.000,ALERT,213.74,297.87,59.996,1493865003,"274151322000068","219011344069620",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,773667.5,773667.5,4309,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865056,1935054.00
05/03/2017 22:30,2,0.000,ALERT,212.83,298.47,60.007,1493865003,"201051344001135","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,673595.0,673595.0,4189,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865058,1935055.00
05/03/2017 22:30,2,0.000,ALERT,213.29,300.57,59.996,1493865003,"201051344000594","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,694304.9,694304.9,4186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865059,1935056.00
05/03/2017 22:30,2,0.000,ALERT,213.29,298.47,60.002,1493865003,"201051344001203","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,682524.8,682524.8,4198,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865061,1935057.00
05/03/2017 22:30,2,0.000,ALERT,212.83,298.47,59.986,1493865003,"274151322000054","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,915694.5,915694.5,4154,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865063,1935058.00
05/03/2017 22:30,2,0.000,ALERT,213.74,299.97,59.996,1493865003,"201051344000867","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,679009.1,679009.1,4199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865065,1935059.00
05/03/2017 22:30,2,0.000,ALERT,213.29,298.77,60.012,1493865003,"201051344001093","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,681358.6,681358.6,4190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865067,1935060.00
05/03/2017 22:30,2,0.000,ALERT,213.29,300.27,59.996,1493865003,"201051344000900","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,700420.4,700420.4,4176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865069,1935061.00
05/03/2017 22:30,2,0.000,ALERT,213.74,299.67,59.996,1493865003,"201051344000648","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,689702.2,689702.2,4177,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865070,1935062.00
05/03/2017 22:30,2,0.000,ALERT,213.29,300.57,60.012,1493865003,"201051344000569","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,702759.8,702759.8,4168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865072,1935063.00
05/03/2017 22:30,2,0.000,ALERT,213.29,300.27,59.981,1493865003,"201051344000983","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,693218.5,693218.5,4177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865074,1935064.00
05/03/2017 22:30,2,0.000,ALERT,213.51,299.97,60.002,1493865003,"201051344001158","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,678776.9,678776.9,4187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865076,1935065.00
05/03/2017 22:30,2,0.000,ALERT,213.96,300.57,59.996,1493865003,"201051344000576","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,693428.6,693428.6,4173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865077,1935066.00
05/03/2017 22:30,2,0.000,ALERT,213.06,297.57,59.991,1493865003,"274151322000087","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,887960.7,887960.7,4236,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865079,1935067.00
05/03/2017 22:45,2,0.000,ALERT,213.96,300.27,60.007,1493865904,"201051344000645","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,692299.2,692299.2,4172,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865906,1935068.00
05/03/2017 22:45,2,0.000,ALERT,213.06,298.77,60.007,1493865904,"274151322000085","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,912580.9,912580.9,4151,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865907,1935069.00
05/03/2017 22:45,2,0.000,ALERT,214.19,300.27,60.002,1493865904,"201051344000633","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,678554.8,678554.8,4201,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865909,1935070.00
05/03/2017 22:45,2,0.000,ALERT,213.74,300.27,60.002,1493865904,"201051344000469","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,681548.1,681548.1,4186,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865911,1935071.00
05/03/2017 22:45,2,0.000,ALERT,213.06,299.07,60.012,1493865904,"201051344000646","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,675213.9,675213.9,4195,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865913,1935072.00
05/03/2017 22:45,2,0.000,ALERT,212.61,298.47,59.996,1493865904,"274151322000052","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,946136.3,946136.3,4160,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865915,1935073.00
05/03/2017 22:45,2,0.000,ALERT,213.51,299.67,60.023,1493865904,"201051344000585","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,686418.8,686418.8,4196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865917,1935074.00
05/03/2017 22:45,2,0.000,ALERT,213.29,299.67,60.028,1493865904,"201051344001230","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,679721.8,679721.8,4191,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865919,1935075.00
05/03/2017 22:45,2,0.000,ALERT,213.74,299.97,60.012,1493865904,"201051344000582","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,669585.5,669585.5,4189,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865920,1935076.00
05/03/2017 22:45,2,0.000,ALERT,212.83,299.07,59.981,1493865904,"201051344000955","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,688124.6,688124.6,4199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865922,1935077.00
05/03/2017 22:45,2,0.000,ALERT,213.06,298.17,60.002,1493865904,"274151322000094","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,773308.5,773308.5,4295,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865924,1935078.00
05/03/2017 22:45,2,0.000,ALERT,213.51,301.17,60.034,1493865904,"201051344000579","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,699205.7,699205.7,4183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865926,1935079.00
05/03/2017 22:45,2,0.000,ALERT,213.29,299.67,60.023,1493865904,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,681997.3,681997.3,4198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865927,1935080.00
05/03/2017 22:45,2,0.000,ALERT,213.29,299.07,60.034,1493865904,"201051344000438","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,684795.5,684795.5,4190,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865929,1935081.00
05/03/2017 22:45,2,0.000,ALERT,213.29,298.47,60.012,1493865904,"201051344000417","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,641152.8,641152.8,4217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865931,1935082.00
05/03/2017 22:45,2,0.000,ALERT,213.06,299.37,60.039,1493865904,"274151322000083","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,936590.0,936590.0,4160,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865933,1935083.00
05/03/2017 22:45,2,0.000,ALERT,213.51,298.77,60.012,1493865904,"274151322000076","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,998404.0,998404.0,4159,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865935,1935084.00
05/03/2017 22:45,2,0.000,ALERT,213.51,301.17,60.039,1493865904,"201051344000868","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,680079.4,680079.4,4189,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865936,1935085.00
05/03/2017 22:45,2,0.000,ALERT,212.83,299.67,60.018,1493865904,"274151322000095","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,988769.9,988769.9,4158,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865938,1935086.00
05/03/2017 22:45,2,0.000,ALERT,213.51,300.27,60.028,1493865904,"201051344000988","219011344069620",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,616069.1,616069.1,4208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865940,1935087.00
05/03/2017 22:45,2,0.000,ALERT,213.06,298.47,60.018,1493865904,"201051344001025","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,684086.9,684086.9,4200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865942,1935088.00
05/03/2017 22:45,2,0.000,ALERT,213.51,300.57,60.012,1493865904,"201051344000458","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,692275.4,692275.4,4175,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865944,1935089.00
05/03/2017 22:45,2,0.000,ALERT,214.19,300.57,60.039,1493865904,"201051344000853","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,692789.9,692789.9,4178,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865945,1935090.00
05/03/2017 22:45,2,0.000,ALERT,213.51,299.07,60.023,1493865904,"201051344000685","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,684945.7,684945.7,4198,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865947,1935091.00
05/03/2017 22:45,2,0.000,ALERT,213.29,298.47,60.018,1493865904,"201051344000917","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,681631.2,681631.2,4188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865949,1935092.00
05/03/2017 22:45,2,0.000,ALERT,213.51,299.67,59.996,1493865904,"201051344001145","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,689508.1,689508.1,4178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865951,1935093.00
05/03/2017 22:45,2,0.000,ALERT,213.29,298.47,60.012,1493865904,"201051344000651","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,677937.2,677937.2,4198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865953,1935094.00
05/03/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1493865904,"274151322000088","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,897698.0,897698.0,4165,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865954,1935095.00
05/03/2017 22:45,2,0.000,ALERT,213.51,297.57,60.002,1493865904,"274151322000068","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,773667.5,773667.5,4311,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865956,1935096.00
05/03/2017 22:45,2,0.000,ALERT,213.06,299.07,60.012,1493865904,"201051344001135","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,673595.0,673595.0,4191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865958,1935097.00
05/03/2017 22:45,2,0.000,ALERT,213.51,301.47,60.023,1493865904,"201051344000594","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,694304.9,694304.9,4188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865960,1935098.00
05/03/2017 22:45,2,0.000,ALERT,213.29,299.07,60.007,1493865904,"201051344001203","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,682524.8,682524.8,4200,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865961,1935099.00
05/03/2017 22:45,2,0.000,ALERT,212.83,298.77,60.012,1493865904,"274151322000054","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,915694.5,915694.5,4156,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865963,1935100.00
05/03/2017 22:45,2,0.000,ALERT,213.96,300.57,59.975,1493865904,"201051344000867","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,679009.1,679009.1,4201,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865965,1935101.00
05/03/2017 22:45,2,0.000,ALERT,213.29,299.07,59.996,1493865904,"201051344001093","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,681358.6,681358.6,4192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865967,1935102.00
05/03/2017 22:45,2,0.000,ALERT,213.51,300.57,60.018,1493865904,"201051344000900","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,700420.4,700420.4,4178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865969,1935103.00
05/03/2017 22:45,2,0.000,ALERT,213.74,299.97,59.970,1493865904,"201051344000648","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,689702.2,689702.2,4179,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493865970,1935104.00
05/03/2017 22:45,2,0.000,ALERT,213.51,301.17,60.012,1493865904,"201051344000569","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,702759.8,702759.8,4170,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865972,1935105.00
05/03/2017 22:45,2,0.000,ALERT,213.51,300.87,60.039,1493865904,"201051344000983","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,693218.5,693218.5,4179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865974,1935106.00
05/03/2017 22:45,2,0.000,ALERT,213.51,300.27,60.012,1493865904,"201051344001158","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,678776.9,678776.9,4189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865976,1935107.00
05/03/2017 22:45,2,0.000,ALERT,213.96,301.17,60.002,1493865904,"201051344000576","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,693428.6,693428.6,4175,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865978,1935108.00
05/03/2017 22:45,2,0.000,ALERT,213.06,298.47,60.002,1493865904,"274151322000087","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,887960.7,887960.7,4238,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493865980,1935109.00
05/03/2017 23:00,2,0.000,ALERT,214.19,300.27,59.970,1493866804,"201051344000645","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,692299.2,692299.2,4174,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866806,1935110.00
05/03/2017 23:00,2,0.000,ALERT,212.61,297.57,59.959,1493866804,"274151322000085","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,912580.9,912580.9,4153,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866807,1935111.00
05/03/2017 23:00,2,0.000,ALERT,214.19,299.67,59.965,1493866804,"201051344000633","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,678554.8,678554.8,4203,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866809,1935112.00
05/03/2017 23:00,2,0.000,ALERT,213.96,300.27,59.975,1493866804,"201051344000469","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,681548.1,681548.1,4188,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866811,1935113.00
05/03/2017 23:00,2,0.000,ALERT,213.51,299.67,59.975,1493866804,"201051344000646","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,675213.9,675213.9,4197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866813,1935114.00
05/03/2017 23:00,2,0.000,ALERT,212.16,298.77,60.002,1493866804,"274151322000052","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,946136.3,946136.3,4162,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866815,1935115.00
05/03/2017 23:00,2,0.000,ALERT,213.74,299.67,59.965,1493866804,"201051344000585","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,686418.8,686418.8,4198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866816,1935116.00
05/03/2017 23:00,2,0.000,ALERT,213.51,299.97,59.986,1493866804,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,679721.8,679721.8,4193,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866818,1935117.00
05/03/2017 23:00,2,0.000,ALERT,214.19,300.57,59.981,1493866804,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,669585.5,669585.5,4191,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866820,1935118.00
05/03/2017 23:00,2,0.000,ALERT,213.29,299.67,59.975,1493866804,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,688124.6,688124.6,4201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866822,1935119.00
05/03/2017 23:00,2,0.000,ALERT,212.61,296.66,59.986,1493866804,"274151322000094","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,773308.5,773308.5,4297,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866823,1935120.00
05/03/2017 23:00,2,0.000,ALERT,213.74,300.87,59.981,1493866804,"201051344000579","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,699205.7,699205.7,4185,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866825,1935121.00
05/03/2017 23:00,2,0.000,ALERT,213.51,300.27,59.996,1493866804,"201051344000890","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,681997.3,681997.3,4200,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866827,1935122.00
05/03/2017 23:00,2,0.000,ALERT,213.74,299.97,59.991,1493866804,"201051344000438","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,684795.5,684795.5,4192,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866829,1935123.00
