ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2017 23:00,2,0.000,ALERT,213.96,299.37,59.986,1493866804,"201051344000417","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,641152.8,641152.8,4219,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866831,1935124.00
05/03/2017 23:00,2,0.000,ALERT,212.38,298.17,59.986,1493866804,"274151322000083","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,936590.0,936590.0,4162,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866832,1935125.00
05/03/2017 23:00,2,0.000,ALERT,212.83,297.57,59.986,1493866804,"274151322000076","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,998404.0,998404.0,4161,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866834,1935126.00
05/03/2017 23:00,2,0.000,ALERT,213.74,300.87,60.002,1493866804,"201051344000868","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,680079.4,680079.4,4191,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866836,1935127.00
05/03/2017 23:00,2,0.000,ALERT,212.61,298.77,59.991,1493866804,"274151322000095","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,988769.9,988769.9,4160,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866838,1935128.00
05/03/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1493866804,"201051344000988","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,616069.1,616069.1,4210,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866840,1935129.00
05/03/2017 23:00,2,0.000,ALERT,213.51,299.07,59.996,1493866804,"201051344001025","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,684086.9,684086.9,4202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866842,1935130.00
05/03/2017 23:00,2,0.000,ALERT,213.51,300.27,59.996,1493866804,"201051344000458","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,692275.4,692275.4,4177,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866843,1935131.00
05/03/2017 23:00,2,0.000,ALERT,214.19,300.27,60.023,1493866804,"201051344000853","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,692789.9,692789.9,4180,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866845,1935132.00
05/03/2017 23:00,2,0.000,ALERT,213.96,299.97,59.986,1493866804,"201051344000685","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,684945.7,684945.7,4200,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866847,1935133.00
05/03/2017 23:00,2,0.000,ALERT,213.74,299.37,59.996,1493866804,"201051344000917","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,681631.2,681631.2,4190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866849,1935134.00
05/03/2017 23:00,2,0.000,ALERT,213.96,300.27,59.996,1493866804,"201051344001145","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,689508.1,689508.1,4180,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866851,1935135.00
05/03/2017 23:00,2,0.000,ALERT,213.74,299.07,59.996,1493866804,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,677937.2,677937.2,4200,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866852,1935136.00
05/03/2017 23:00,2,0.000,ALERT,212.16,297.26,59.991,1493866804,"274151322000088","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,897698.0,897698.0,4167,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866854,1935137.00
05/03/2017 23:00,2,0.000,ALERT,213.06,296.96,59.996,1493866804,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,773667.5,773667.5,4313,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866856,1935138.00
05/03/2017 23:00,2,0.000,ALERT,213.51,299.67,59.996,1493866804,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,673595.0,673595.0,4193,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866858,1935139.00
05/03/2017 23:00,2,0.000,ALERT,213.51,301.17,60.034,1493866804,"201051344000594","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,694304.9,694304.9,4190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866860,1935140.00
05/03/2017 23:00,2,0.000,ALERT,213.96,299.67,59.986,1493866804,"201051344001203","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,682524.8,682524.8,4202,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866861,1935141.00
05/03/2017 23:00,2,0.000,ALERT,212.38,297.57,59.959,1493866804,"274151322000054","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,915694.5,915694.5,4158,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866863,1935142.00
05/03/2017 23:00,2,0.000,ALERT,213.96,300.27,60.034,1493866804,"201051344000867","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,679009.1,679009.1,4203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866865,1935143.00
05/03/2017 23:00,2,0.000,ALERT,213.74,299.67,59.991,1493866804,"201051344001093","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,681358.6,681358.6,4194,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866867,1935144.00
05/03/2017 23:00,2,0.000,ALERT,213.51,300.27,59.965,1493866804,"201051344000900","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,700420.4,700420.4,4180,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866868,1935145.00
05/03/2017 23:00,2,0.000,ALERT,213.96,299.97,59.991,1493866804,"201051344000648","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,689702.2,689702.2,4181,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866870,1935146.00
05/03/2017 23:00,2,0.000,ALERT,213.74,301.17,59.986,1493866804,"201051344000569","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,702759.8,702759.8,4172,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866872,1935147.00
05/03/2017 23:00,2,0.000,ALERT,213.74,300.87,59.986,1493866804,"201051344000983","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,693218.5,693218.5,4181,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866874,1935148.00
05/03/2017 23:00,2,0.000,ALERT,213.74,300.27,59.986,1493866804,"201051344001158","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,678776.9,678776.9,4191,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866876,1935149.00
05/03/2017 23:00,2,0.000,ALERT,214.19,301.17,60.028,1493866804,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,693428.6,693428.6,4177,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493866877,1935150.00
05/03/2017 23:00,2,0.000,ALERT,212.61,297.57,59.975,1493866804,"274151322000087","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,887960.7,887960.7,4240,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493866879,1935151.00
05/03/2017 23:15,2,0.000,ALERT,212.38,297.57,59.991,1493867703,"274151322000085","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,912580.9,912580.9,4155,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867706,1935152.00
05/03/2017 23:15,2,0.000,ALERT,213.51,298.77,59.965,1493867703,"201051344000633","219011344069620",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,678554.8,678554.8,4205,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867708,1935153.00
05/03/2017 23:15,2,0.000,ALERT,212.83,298.77,59.965,1493867703,"201051344000469","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,681548.1,681548.1,4190,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493867710,1935154.00
05/03/2017 23:15,2,0.000,ALERT,213.29,300.27,59.965,1493867703,"201051344000646","219011344069620",0.00,13.00,0,297.26,303.58,0.0,0.0,0.000,675213.9,675213.9,4199,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867711,1935155.00
05/03/2017 23:15,2,0.000,ALERT,211.93,296.96,59.975,1493867703,"274151322000052","219011344069620",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,946136.3,946136.3,4164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867713,1935156.00
05/03/2017 23:15,2,0.000,ALERT,213.74,300.57,59.970,1493867703,"201051344000585","219011344069620",0.00,13.30,0,297.26,303.58,0.0,0.0,0.000,686418.8,686418.8,4200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493867715,1935157.00
05/03/2017 23:15,2,0.000,ALERT,213.51,300.57,59.970,1493867703,"201051344001230","219011344069620",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,679721.8,679721.8,4195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867717,1935158.00
05/03/2017 23:15,2,0.000,ALERT,213.96,301.17,59.981,1493867703,"201051344000582","219011344069620",0.00,12.70,0,298.77,304.48,0.0,0.0,0.000,669585.5,669585.5,4193,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867719,1935159.00
05/03/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1493867703,"201051344000955","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,688124.6,688124.6,4203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867720,1935160.00
05/03/2017 23:15,2,0.000,ALERT,212.16,296.66,59.975,1493867703,"274151322000094","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,773308.5,773308.5,4299,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867722,1935161.00
05/03/2017 23:15,2,0.000,ALERT,212.83,299.67,59.944,1493867703,"201051344000579","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,699205.7,699205.7,4187,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867724,1935162.00
05/03/2017 23:15,2,0.000,ALERT,213.51,300.87,59.975,1493867703,"201051344000890","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,681997.3,681997.3,4202,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867726,1935163.00
05/03/2017 23:15,2,0.000,ALERT,213.74,300.57,59.975,1493867703,"201051344000438","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,684795.5,684795.5,4194,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867728,1935164.00
05/03/2017 23:15,2,0.000,ALERT,213.74,299.97,59.986,1493867703,"201051344000417","219011344069620",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,641152.8,641152.8,4221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867729,1935165.00
05/03/2017 23:15,2,0.000,ALERT,212.16,297.57,59.981,1493867703,"274151322000083","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,936590.0,936590.0,4164,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867731,1935166.00
05/03/2017 23:15,2,0.000,ALERT,212.83,297.57,59.975,1493867703,"274151322000076","219011344069620",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,998404.0,998404.0,4163,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867733,1935167.00
05/03/2017 23:15,2,0.000,ALERT,212.83,299.67,60.007,1493867703,"201051344000868","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,680079.4,680079.4,4193,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867735,1935168.00
05/03/2017 23:15,2,0.000,ALERT,212.16,298.17,59.965,1493867703,"274151322000095","219011344069620",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,988769.9,988769.9,4162,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867737,1935169.00
05/03/2017 23:15,2,0.000,ALERT,212.61,298.77,60.018,1493867703,"201051344000988","219011344069620",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,616069.1,616069.1,4212,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867738,1935170.00
05/03/2017 23:15,2,0.000,ALERT,213.29,299.67,59.996,1493867703,"201051344001025","219011344069620",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,684086.9,684086.9,4204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867740,1935171.00
05/03/2017 23:15,2,0.000,ALERT,212.61,298.77,59.991,1493867703,"201051344000458","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,692275.4,692275.4,4179,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867742,1935172.00
05/03/2017 23:15,2,0.000,ALERT,213.29,298.77,59.954,1493867703,"201051344000853","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,692789.9,692789.9,4182,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493867744,1935173.00
05/03/2017 23:15,2,0.000,ALERT,213.96,300.27,60.039,1493867703,"201051344000685","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,684945.7,684945.7,4202,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867746,1935174.00
05/03/2017 23:15,2,0.000,ALERT,213.51,299.67,60.012,1493867703,"201051344000917","219011344069620",0.00,14.00,0,296.66,302.98,0.0,0.0,0.000,681631.2,681631.2,4192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493867747,1935175.00
05/03/2017 23:15,2,0.000,ALERT,213.74,300.57,59.986,1493867703,"201051344001145","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,689508.1,689508.1,4182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867749,1935176.00
05/03/2017 23:15,2,0.000,ALERT,213.51,299.67,59.970,1493867703,"201051344000651","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,677937.2,677937.2,4202,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867751,1935177.00
05/03/2017 23:15,2,0.000,ALERT,211.70,296.96,59.991,1493867703,"274151322000088","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,897698.0,897698.0,4169,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867753,1935178.00
05/03/2017 23:15,2,0.000,ALERT,212.61,296.96,59.991,1493867703,"274151322000068","219011344069620",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,773667.5,773667.5,4315,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493867754,1935179.00
05/03/2017 23:15,2,0.000,ALERT,213.06,299.97,59.991,1493867703,"201051344001135","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,673595.0,673595.0,4195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867756,1935180.00
05/03/2017 23:15,2,0.000,ALERT,212.61,299.67,60.018,1493867703,"201051344000594","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,694304.9,694304.9,4192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867758,1935181.00
05/03/2017 23:15,2,0.000,ALERT,213.51,299.97,59.996,1493867703,"201051344001203","219011344069620",0.00,13.00,0,298.17,304.48,0.0,0.0,0.000,682524.8,682524.8,4204,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867760,1935182.00
05/03/2017 23:15,2,0.000,ALERT,212.16,298.17,59.981,1493867703,"274151322000054","219011344069620",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,915694.5,915694.5,4160,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867762,1935183.00
05/03/2017 23:15,2,0.000,ALERT,212.83,298.47,59.949,1493867703,"201051344000867","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,679009.1,679009.1,4205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867764,1935184.00
05/03/2017 23:15,2,0.000,ALERT,213.51,300.27,59.981,1493867703,"201051344001093","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,681358.6,681358.6,4196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867766,1935185.00
05/03/2017 23:15,2,0.000,ALERT,212.61,299.07,59.981,1493867703,"201051344000900","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,700420.4,700420.4,4182,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867767,1935186.00
05/03/2017 23:15,2,0.000,ALERT,212.83,298.47,59.981,1493867703,"201051344000648","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,689702.2,689702.2,4183,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867769,1935187.00
05/03/2017 23:15,2,0.000,ALERT,212.83,299.37,59.975,1493867703,"201051344000569","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,702759.8,702759.8,4174,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493867771,1935188.00
05/03/2017 23:15,2,0.000,ALERT,212.83,299.37,59.986,1493867703,"201051344000983","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,693218.5,693218.5,4183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493867773,1935189.00
05/03/2017 23:15,2,0.000,ALERT,212.83,298.77,59.981,1493867703,"201051344001158","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,678776.9,678776.9,4193,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867775,1935190.00
05/03/2017 23:15,2,0.000,ALERT,213.06,299.37,59.975,1493867703,"201051344000576","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,693428.6,693428.6,4179,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867777,1935191.00
05/03/2017 23:15,2,0.000,ALERT,212.38,297.26,59.954,1493867703,"274151322000087","219011344069620",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,887960.7,887960.7,4242,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867778,1935192.00
05/03/2017 23:15,2,0.000,ALERT,213.06,298.77,59.975,1493867703,"201051344000645","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,692299.2,692299.2,4176,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493867780,1935193.00
05/03/2017 23:30,2,0.000,ALERT,213.51,299.67,60.012,1493868603,"201051344000645","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,692299.2,692299.2,4178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868605,1935194.00
05/03/2017 23:30,2,0.000,ALERT,212.61,298.17,59.991,1493868603,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,912580.9,912580.9,4157,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868607,1935195.00
05/03/2017 23:30,2,0.000,ALERT,213.74,299.37,59.986,1493868603,"201051344000633","219011344069620",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,678554.8,678554.8,4207,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868609,1935196.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.67,59.986,1493868603,"201051344000469","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,681548.1,681548.1,4192,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868610,1935197.00
05/03/2017 23:30,2,0.000,ALERT,212.61,299.37,59.991,1493868603,"201051344000646","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,675213.9,675213.9,4201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868612,1935198.00
05/03/2017 23:30,2,0.000,ALERT,212.38,297.87,59.986,1493868603,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,946136.3,946136.3,4166,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868614,1935199.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1493868603,"201051344000585","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,686418.8,686418.8,4202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868616,1935200.00
05/03/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1493868603,"201051344001230","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,679721.8,679721.8,4197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868618,1935201.00
05/03/2017 23:30,2,0.000,ALERT,213.51,300.27,59.981,1493868603,"201051344000582","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,669585.5,669585.5,4195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868619,1935202.00
05/03/2017 23:30,2,0.000,ALERT,212.61,299.37,59.986,1493868603,"201051344000955","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,688124.6,688124.6,4205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868621,1935203.00
05/03/2017 23:30,2,0.000,ALERT,213.06,298.47,59.996,1493868603,"274151322000094","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,773308.5,773308.5,4301,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868623,1935204.00
05/03/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1493868603,"201051344000579","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,699205.7,699205.7,4189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868625,1935205.00
05/03/2017 23:30,2,0.000,ALERT,212.83,299.67,59.991,1493868603,"201051344000890","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,681997.3,681997.3,4204,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868627,1935206.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.37,59.996,1493868603,"201051344000438","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,684795.5,684795.5,4196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868628,1935207.00
05/03/2017 23:30,2,0.000,ALERT,213.29,299.07,59.991,1493868603,"201051344000417","219011344069620",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,641152.8,641152.8,4223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868630,1935208.00
05/03/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1493868603,"274151322000083","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,936590.0,936590.0,4166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868632,1935209.00
05/03/2017 23:30,2,0.000,ALERT,213.29,298.77,60.007,1493868603,"274151322000076","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,998404.0,998404.0,4165,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868634,1935210.00
05/03/2017 23:30,2,0.000,ALERT,213.29,300.87,59.991,1493868603,"201051344000868","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,680079.4,680079.4,4195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868636,1935211.00
05/03/2017 23:30,2,0.000,ALERT,212.83,299.67,59.986,1493868603,"274151322000095","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,988769.9,988769.9,4164,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868637,1935212.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.97,60.002,1493868603,"201051344000988","219011344069620",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,616069.1,616069.1,4214,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868639,1935213.00
05/03/2017 23:30,2,0.000,ALERT,212.83,298.77,59.991,1493868603,"201051344001025","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,684086.9,684086.9,4206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868641,1935214.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.97,59.996,1493868603,"201051344000458","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,692275.4,692275.4,4181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868643,1935215.00
05/03/2017 23:30,2,0.000,ALERT,213.96,299.97,59.996,1493868603,"201051344000853","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,692789.9,692789.9,4184,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868645,1935216.00
05/03/2017 23:30,2,0.000,ALERT,213.29,299.67,59.986,1493868603,"201051344000685","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,684945.7,684945.7,4204,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868646,1935217.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.07,59.991,1493868603,"201051344000917","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,681631.2,681631.2,4194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868648,1935218.00
05/03/2017 23:30,2,0.000,ALERT,213.29,299.67,59.991,1493868603,"201051344001145","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,689508.1,689508.1,4184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868650,1935219.00
05/03/2017 23:30,2,0.000,ALERT,213.06,298.77,59.986,1493868603,"201051344000651","219011344069620",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,677937.2,677937.2,4204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868652,1935220.00
05/03/2017 23:30,2,0.000,ALERT,212.61,299.07,59.981,1493868603,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,897698.0,897698.0,4171,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868654,1935221.00
05/03/2017 23:30,2,0.000,ALERT,213.29,297.87,59.981,1493868603,"274151322000068","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,773667.5,773667.5,4317,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868655,1935222.00
05/03/2017 23:30,2,0.000,ALERT,212.61,299.37,59.944,1493868603,"201051344001135","219011344069620",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,673595.0,673595.0,4197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868657,1935223.00
05/03/2017 23:30,2,0.000,ALERT,213.06,300.57,59.996,1493868603,"201051344000594","219011344069620",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,694304.9,694304.9,4194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868659,1935224.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.37,59.981,1493868603,"201051344001203","219011344069620",0.00,12.70,0,296.66,303.28,0.0,0.0,0.000,682524.8,682524.8,4206,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868661,1935225.00
05/03/2017 23:30,2,0.000,ALERT,212.61,299.07,59.965,1493868603,"274151322000054","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,915694.5,915694.5,4162,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868663,1935226.00
05/03/2017 23:30,2,0.000,ALERT,213.51,299.67,60.018,1493868603,"201051344000867","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,679009.1,679009.1,4207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868664,1935227.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.37,59.970,1493868603,"201051344001093","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,681358.6,681358.6,4198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868666,1935228.00
05/03/2017 23:30,2,0.000,ALERT,213.06,299.67,59.970,1493868603,"201051344000900","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,700420.4,700420.4,4184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868668,1935229.00
05/03/2017 23:30,2,0.000,ALERT,213.51,299.37,59.938,1493868603,"201051344000648","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,689702.2,689702.2,4185,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868670,1935230.00
05/03/2017 23:30,2,0.000,ALERT,213.29,300.57,59.991,1493868603,"201051344000569","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,702759.8,702759.8,4176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868672,1935231.00
05/03/2017 23:30,2,0.000,ALERT,213.29,300.27,59.954,1493868603,"201051344000983","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,693218.5,693218.5,4185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493868673,1935232.00
05/03/2017 23:30,2,0.000,ALERT,213.29,299.67,59.981,1493868603,"201051344001158","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,678776.9,678776.9,4195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868675,1935233.00
05/03/2017 23:30,2,0.000,ALERT,213.74,300.27,59.944,1493868603,"201051344000576","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,693428.6,693428.6,4181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868677,1935234.00
05/03/2017 23:30,2,0.000,ALERT,212.83,298.17,59.965,1493868603,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,887960.7,887960.7,4244,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493868679,1935235.00
05/03/2017 23:45,2,0.000,ALERT,214.19,300.57,59.981,1493869504,"201051344000645","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,692299.2,692299.2,4180,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869506,1935236.00
05/03/2017 23:45,2,0.000,ALERT,212.83,299.07,59.922,1493869504,"274151322000085","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,912580.9,912580.9,4159,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869507,1935237.00
05/03/2017 23:45,2,0.000,ALERT,213.96,299.97,59.981,1493869504,"201051344000633","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,678554.8,678554.8,4209,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869509,1935238.00
05/03/2017 23:45,2,0.000,ALERT,213.51,300.27,59.981,1493869504,"201051344000469","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,681548.1,681548.1,4194,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869511,1935239.00
05/03/2017 23:45,2,0.000,ALERT,212.83,299.37,59.975,1493869504,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,675213.9,675213.9,4203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869513,1935240.00
05/03/2017 23:45,2,0.000,ALERT,212.61,299.97,59.975,1493869504,"274151322000052","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,946136.3,946136.3,4168,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869514,1935241.00
05/03/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1493869504,"201051344000585","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,686418.8,686418.8,4204,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493869516,1935242.00
05/03/2017 23:45,2,0.000,ALERT,213.06,299.97,59.986,1493869504,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,679721.8,679721.8,4199,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869518,1935243.00
05/03/2017 23:45,2,0.000,ALERT,213.74,300.57,59.986,1493869504,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,669585.5,669585.5,4197,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869520,1935244.00
05/03/2017 23:45,2,0.000,ALERT,213.06,299.67,59.981,1493869504,"201051344000955","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,688124.6,688124.6,4207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869522,1935245.00
05/03/2017 23:45,2,0.000,ALERT,213.06,299.07,59.991,1493869504,"274151322000094","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,773308.5,773308.5,4303,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493869523,1935246.00
05/03/2017 23:45,2,0.000,ALERT,213.51,301.17,60.028,1493869504,"201051344000579","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,699205.7,699205.7,4191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869525,1935247.00
05/03/2017 23:45,2,0.000,ALERT,213.06,299.97,59.965,1493869504,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,681997.3,681997.3,4206,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869527,1935248.00
05/03/2017 23:45,2,0.000,ALERT,213.51,299.67,59.981,1493869504,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,684795.5,684795.5,4198,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869529,1935249.00
05/03/2017 23:45,2,0.000,ALERT,213.29,299.07,60.018,1493869504,"201051344000417","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,641152.8,641152.8,4225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869531,1935250.00
05/03/2017 23:45,2,0.000,ALERT,213.06,299.37,60.002,1493869504,"274151322000083","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,936590.0,936590.0,4168,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493869532,1935251.00
05/03/2017 23:45,2,0.000,ALERT,213.51,299.37,60.018,1493869504,"274151322000076","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,998404.0,998404.0,4167,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869534,1935252.00
05/03/2017 23:45,2,0.000,ALERT,213.51,301.47,59.991,1493869504,"201051344000868","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,680079.4,680079.4,4197,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869536,1935253.00
05/03/2017 23:45,2,0.000,ALERT,212.83,300.27,59.970,1493869504,"274151322000095","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,988769.9,988769.9,4166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869538,1935254.00
05/03/2017 23:45,2,0.000,ALERT,213.29,300.57,59.996,1493869504,"201051344000988","219011344069620",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,616069.1,616069.1,4216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869540,1935255.00
05/03/2017 23:45,2,0.000,ALERT,212.83,298.47,59.986,1493869504,"201051344001025","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,684086.9,684086.9,4208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869541,1935256.00
05/03/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1493869504,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,692275.4,692275.4,4183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869543,1935257.00
05/03/2017 23:45,2,0.000,ALERT,214.19,300.87,59.996,1493869504,"201051344000853","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,692789.9,692789.9,4186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869545,1935258.00
05/03/2017 23:45,2,0.000,ALERT,213.51,299.37,59.991,1493869504,"201051344000685","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,684945.7,684945.7,4206,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869547,1935259.00
05/03/2017 23:45,2,0.000,ALERT,213.51,299.37,59.986,1493869504,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,681631.2,681631.2,4196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869549,1935260.00
05/03/2017 23:45,2,0.000,ALERT,213.51,299.67,59.986,1493869504,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,689508.1,689508.1,4186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869550,1935261.00
05/03/2017 23:45,2,0.000,ALERT,213.29,298.77,59.991,1493869504,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,677937.2,677937.2,4206,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869552,1935262.00
05/03/2017 23:45,2,0.000,ALERT,212.38,298.47,60.012,1493869504,"274151322000088","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,897698.0,897698.0,4173,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869554,1935263.00
05/03/2017 23:45,2,0.000,ALERT,213.51,298.17,59.986,1493869504,"274151322000068","219011344069620",0.00,14.70,0,296.96,299.97,0.0,0.0,0.000,773667.5,773667.5,4319,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869556,1935264.00
05/03/2017 23:45,2,0.000,ALERT,212.83,299.67,59.986,1493869504,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,673595.0,673595.0,4199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869557,1935265.00
05/03/2017 23:45,2,0.000,ALERT,213.29,301.17,59.991,1493869504,"201051344000594","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,694304.9,694304.9,4196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493869559,1935266.00
05/03/2017 23:45,2,0.000,ALERT,213.29,299.37,59.981,1493869504,"201051344001203","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,682524.8,682524.8,4208,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493869561,1935267.00
05/03/2017 23:45,2,0.000,ALERT,212.61,299.37,60.002,1493869504,"274151322000054","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,915694.5,915694.5,4164,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493869563,1935268.00
05/03/2017 23:45,2,0.000,ALERT,213.74,300.27,59.991,1493869504,"201051344000867","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,679009.1,679009.1,4209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869565,1935269.00
05/03/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1493869504,"201051344001093","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,681358.6,681358.6,4200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869566,1935270.00
05/03/2017 23:45,2,0.000,ALERT,213.29,300.57,59.996,1493869504,"201051344000900","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,700420.4,700420.4,4186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869568,1935271.00
05/03/2017 23:45,2,0.000,ALERT,213.74,299.97,60.002,1493869504,"201051344000648","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,689702.2,689702.2,4187,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869570,1935272.00
05/03/2017 23:45,2,0.000,ALERT,213.51,301.17,60.002,1493869504,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,702759.8,702759.8,4178,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869572,1935273.00
05/03/2017 23:45,2,0.000,ALERT,213.51,300.87,59.996,1493869504,"201051344000983","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,693218.5,693218.5,4187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869574,1935274.00
05/03/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1493869504,"201051344001158","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,678776.9,678776.9,4197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869575,1935275.00
05/03/2017 23:45,2,0.000,ALERT,213.96,301.17,59.986,1493869504,"201051344000576","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,693428.6,693428.6,4183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869577,1935276.00
05/03/2017 23:45,2,0.000,ALERT,213.06,299.07,60.018,1493869504,"274151322000087","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,887960.7,887960.7,4246,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493869579,1935277.00
